Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,56.89,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,154.28,84.08
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,239.9,189.66
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,281.46,230.89
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,326.82,271.78
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,334.38,279.14
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,319.3,267.18
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,405.1,336.83
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,479.07,394.61
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,533.64,435.43
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,589.6,476.22
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,638.58,510.08
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,687.78,542.75
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,742.49,577.81
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,788.48,605.55
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,831.07,632.06
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,871.63,656.75
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,902.5,675.44
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,930.53,692.27
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,922.43,686.29
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,911.35,678.99
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,875.31,654.52
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,836.66,628.6
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,858.02,643.28
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,867.16,649.06
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,825.16,621.65
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,775.66,589.44
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,624.31,484.23
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,472.11,372.74
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,428.81,341.42
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,386.12,308.84
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,390.89,312.6
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,373.38,298.48
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,345.89,276.68
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,320.9,254.94
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,242.52,188.1
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,170.52,111.98
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,71.57,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,3.93,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.15,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,7.59,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,12.16,4.25
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,16.74,8.41
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,21.33,12.44
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,26.32,16.75
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,31.31,21.0
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,43.27,31.06
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,56.02,41.64
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,72.57,55.3
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,89.57,69.1
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,85.34,65.22
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,81.43,61.67
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,131.75,102.74
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,204.52,160.33
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,281.41,221.38
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,383.38,299.23
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,427.99,332.41
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,472.7,365.55
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,530.67,407.39
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,563.53,430.83
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,593.84,452.34
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,622.06,471.89
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,499.25,381.97
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,357.82,276.68
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,275.16,215.06
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,216.14,169.24
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,154.62,120.93
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,86.21,65.56
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,145.5,116.15
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,206.55,166.25
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,199.27,159.75
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,192.5,153.76
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,158.77,126.37
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,126.55,99.35
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,89.47,67.2
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,53.78,32.83
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,24.53,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,11.75,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.15,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,6.44,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,9.87,2.37
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,13.3,5.51
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,16.73,8.54
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,17.5,9.26
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,18.26,9.93
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,17.89,9.59
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,17.51,9.24
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,20.58,11.8
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,23.65,14.34
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,20.98,12.05
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,18.31,9.77
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,18.32,9.75
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,18.32,9.72
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,19.86,11.0
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,21.4,12.27
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,24.47,14.84
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,27.54,17.4
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,32.53,21.58
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,37.54,25.77
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,34.84,23.55
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,32.14,21.34
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,26.37,16.54
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,20.62,11.74
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,21.76,12.74
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,22.9,13.74
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,43.33,31.04
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,65.16,49.45
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,95.78,75.68
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,142.32,114.72
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,137.1,110.49
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,131.47,105.79
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,105.2,83.45
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,80.0,61.69
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,56.27,40.78
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,28.28,15.19
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,17.24,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,4.71,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,17.64,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,110.38,56.47
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,195.72,151.98
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,214.36,173.06
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,216.34,177.61
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,308.3,255.41
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,392.21,325.08
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,398.26,328.86
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,380.48,313.62
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,451.51,370.85
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,547.8,445.41
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,520.54,422.27
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,511.1,412.85
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,570.55,459.01
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,656.33,523.1
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,664.85,528.18
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,671.56,532.42
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,689.53,545.37
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,705.81,557.02
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,818.35,639.2
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,916.81,707.99
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,935.78,720.73
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,958.15,736.59
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,894.86,692.46
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,824.61,643.51
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,734.69,579.74
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,638.87,510.04
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,600.79,482.66
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,561.97,453.94
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,619.33,498.9
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,656.76,527.09
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,597.72,482.17
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,539.64,437.09
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,466.26,376.64
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,396.91,317.2
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,310.55,243.66
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,233.01,164.64
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,127.79,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,34.61,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,14.23,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,50.76,22.97
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,84.3,62.57
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,111.05,87.24
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,139.8,112.63
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,145.58,117.94
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,136.37,110.39
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,138.3,111.4
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,125.07,99.62
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,191.6,155.0
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,247.33,200.41
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,340.78,275.62
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,419.19,337.15
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,489.46,390.18
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,539.45,427.4
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,522.63,412.56
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,503.88,396.81
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,549.43,431.67
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,594.67,465.37
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,540.48,423.55
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,461.35,363.62
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,443.18,350.81
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,424.62,337.24
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,467.41,371.87
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,483.83,386.49
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,490.57,392.15
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,496.15,397.0
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,434.3,349.22
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,375.23,303.06
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,290.14,235.77
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,228.04,185.14
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,149.65,120.37
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,81.83,63.09
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,100.2,79.25
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,115.76,91.91
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,115.86,89.83
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,103.43,72.48
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,61.68,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,21.28,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,5.61,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,10.83,0.56
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,16.0,7.47
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,22.51,13.41
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,29.03,19.22
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,123.06,101.33
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,228.6,191.06
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,319.19,266.12
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,415.66,343.57
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,402.12,330.73
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,384.13,314.84
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,414.02,337.5
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,443.89,359.43
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,352.17,285.3
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,256.82,207.51
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,375.37,302.9
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,498.21,396.7
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,455.78,362.91
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,436.45,347.36
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,437.14,348.65
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,437.28,349.41
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,555.4,441.13
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,671.13,527.51
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,633.27,499.27
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,570.95,454.53
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,547.5,438.22
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,523.25,420.8
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,560.35,450.61
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,570.41,459.91
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,502.31,407.51
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,437.06,356.66
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,387.31,317.24
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,339.28,278.04
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,257.93,211.42
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,198.15,160.73
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,147.52,116.64
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,101.71,72.89
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,62.44,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,22.11,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,36.56,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,113.46,59.66
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,176.91,139.0
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,241.24,197.94
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,313.39,261.15
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,366.71,307.12
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,422.36,353.62
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,454.5,379.56
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,485.76,404.04
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,523.45,432.81
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,560.36,460.29
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,629.54,513.38
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,700.56,565.14
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,776.06,619.17
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,841.86,664.96
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,838.71,660.5
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,831.69,653.97
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,867.5,678.52
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,900.45,700.49
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,944.99,729.96
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,980.05,752.44
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,969.59,743.65
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,955.92,733.31
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,935.39,719.09
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,912.0,703.05
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,844.58,655.74
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,772.09,604.64
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,743.6,584.44
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,712.9,561.93
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,530.77,426.47
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,355.02,288.32
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,311.06,254.37
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,268.73,219.85
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,185.3,150.97
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,123.02,98.07
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,77.02,58.57
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,44.02,28.8
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,26.49,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,11.07,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.57,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,3.78,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,6.06,0.0
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,7.58,0.73
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,9.1,2.11
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,9.49,2.49
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,9.87,2.83
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,10.26,3.17
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,10.64,3.49
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,12.18,4.79
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,13.71,6.08
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,14.86,7.03
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,16.02,7.99
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,21.38,12.52
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,26.76,17.05
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,24.85,15.4
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,22.93,13.76
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,45.49,32.8
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,68.19,51.83
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,81.16,62.61
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,94.71,73.85
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,86.04,66.59
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,77.53,59.49
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,69.72,53.04
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,62.25,46.86
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,56.43,42.05
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,50.62,37.23
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,56.42,42.2
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,63.1,47.93
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,67.11,51.53
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,71.22,55.19
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,46.26,33.95
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,24.33,15.17
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,22.04,13.13
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,19.8,11.07
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,13.68,5.72
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,7.58,0.3
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,4.16,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,7.2,0.54
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,8.35,1.55
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,9.5,2.54
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,10.64,3.53
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,12.18,4.84
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,13.71,6.14
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,29.8,19.91
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,45.98,33.64
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,53.34,39.81
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,60.71,45.97
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,96.59,76.25
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,135.42,108.6
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,129.18,103.12
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,123.06,97.82
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,198.01,160.71
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,260.39,212.14
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,190.65,154.33
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,110.92,87.62
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,124.96,99.81
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,139.15,111.99
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,95.4,75.33
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,55.26,41.34
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,49.06,36.21
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,42.88,31.04
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,55.34,42.12
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,73.8,58.21
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,54.67,41.81
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,36.66,26.27
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,23.87,15.03
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,11.39,4.07
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,8.34,1.36
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,5.3,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,3.63,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,1.97,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,7.97,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,15.13,3.41
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,22.46,12.87
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,40.51,28.81
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,58.61,44.75
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,111.05,90.64
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,159.67,132.91
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,204.46,170.96
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,236.74,198.13
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,172.88,143.21
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,110.54,88.79
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,130.46,105.61
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,150.88,122.6
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,162.35,131.97
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,174.07,141.53
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,188.94,153.87
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,225.39,183.74
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,238.12,194.02
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,251.12,204.56
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,269.59,219.96
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,288.17,235.38
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,318.92,260.87
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,372.49,303.93
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,371.86,303.61
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,370.71,303.16
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,428.63,351.81
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,503.49,411.86
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,512.66,419.88
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,539.2,440.99
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,595.37,485.78
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,649.3,525.81
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,525.87,431.3
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,405.89,335.71
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,316.64,261.54
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,221.71,181.48
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,173.88,139.64
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,129.69,98.16
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,101.38,33.02
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,47.32,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,60.03,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,160.36,89.9
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,250.69,196.37
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,256.29,207.96
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,243.15,200.52
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,335.17,278.06
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,420.55,347.91
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,543.98,445.47
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,670.79,539.0
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,668.57,534.46
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,658.57,525.46
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,712.64,563.18
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,766.45,599.19
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,834.35,644.05
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,895.37,682.93
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,909.28,688.27
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,913.51,687.72
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,948.28,708.31
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,987.78,731.26
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,946.69,703.4
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,895.56,669.94
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,944.83,701.74
