Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,877.0,70.0,0.9,20.1,519.0,983.61,724.87
2018,1,11,13,15,862.5,71.5,1.05,20.1,502.0,959.25,712.05
2018,1,11,13,30,848.0,73.0,1.2,20.1,485.0,943.52,705.45
2018,1,11,13,45,822.5,74.5,1.35,20.1,459.0,902.94,681.88
2018,1,11,14,0,797.0,76.0,1.5,20.1,433.0,860.39,656.53
2018,1,11,14,15,802.0,70.0,1.6,19.85,409.5,834.08,641.7
2018,1,11,14,30,807.0,64.0,1.7,19.6,386.0,804.68,624.14
2018,1,11,14,45,783.5,61.5,1.75,19.4,351.5,753.25,589.84
2018,1,11,15,0,760.0,59.0,1.8,19.2,317.0,701.08,554.23
2018,1,11,15,15,726.5,56.0,1.8,19.2,278.5,640.34,510.37
2018,1,11,15,30,693.0,53.0,1.8,19.2,240.0,580.32,465.68
2018,1,11,15,45,597.0,51.5,1.35,17.85,193.5,486.56,392.05
2018,1,11,16,0,501.0,50.0,0.9,16.5,147.0,396.08,318.16
2018,1,11,16,15,413.5,42.5,0.9,15.95,109.0,311.54,247.78
2018,1,11,16,30,326.0,35.0,0.9,15.4,71.0,235.22,179.31
2018,1,11,16,45,177.5,22.0,0.95,14.9,40.5,125.25,51.56
2018,1,11,17,0,29.0,9.0,1.0,14.4,10.0,18.67,0.0
2018,1,11,17,15,14.5,4.5,0.95,14.3,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,7,15,78.5,7.5,1.7,10.45,10.0,0.0,0.0
2018,1,12,7,30,157.0,15.0,1.8,10.8,20.0,75.66,0.0
2018,1,12,7,45,206.0,23.5,1.85,11.15,41.0,146.36,83.87
2018,1,12,8,0,255.0,32.0,1.9,11.5,62.0,198.39,156.85
2018,1,12,8,15,185.0,51.0,2.0,11.95,77.5,176.88,144.6
2018,1,12,8,30,115.0,70.0,2.1,12.4,93.0,152.94,126.07
2018,1,12,8,45,138.5,84.5,2.15,12.85,118.5,189.11,157.95
2018,1,12,9,0,162.0,99.0,2.2,13.3,144.0,242.51,203.18
2018,1,12,9,15,129.5,120.5,2.25,13.95,160.0,234.54,195.6
2018,1,12,9,30,97.0,142.0,2.3,14.6,176.0,238.7,197.62
2018,1,12,9,45,125.5,157.0,2.35,15.2,205.0,282.52,233.6
2018,1,12,10,0,154.0,172.0,2.4,15.8,234.0,328.32,270.37
2018,1,12,10,15,181.5,183.0,2.45,16.3,261.5,369.67,303.09
2018,1,12,10,30,209.0,194.0,2.5,16.8,289.0,412.38,336.36
2018,1,12,10,45,234.5,202.0,2.6,17.3,313.0,472.5,382.27
2018,1,12,11,0,260.0,210.0,2.7,17.8,337.0,511.76,411.76
2018,1,12,11,15,290.5,212.0,2.75,18.1,358.0,548.56,439.62
2018,1,12,11,30,321.0,214.0,2.8,18.4,379.0,585.31,467.18
2018,1,12,11,45,313.0,218.5,2.9,18.7,381.5,585.73,466.55
2018,1,12,12,0,305.0,223.0,3.0,19.0,384.0,584.88,465.26
2018,1,12,12,15,499.5,176.0,3.0,19.05,439.5,752.29,593.56
2018,1,12,12,30,694.0,129.0,3.0,19.1,495.0,905.29,701.89
2018,1,12,12,45,797.5,102.0,3.05,19.2,516.5,964.93,742.34
2018,1,12,13,0,901.0,75.0,3.1,19.3,538.0,1014.64,776.47
2018,1,12,13,15,883.5,75.0,3.05,19.25,518.0,985.03,756.07
2018,1,12,13,30,866.0,75.0,3.0,19.2,498.0,964.1,742.43
2018,1,12,13,45,832.0,75.0,3.0,19.1,466.5,913.1,708.31
2018,1,12,14,0,798.0,75.0,3.0,19.0,435.0,860.56,672.91
2018,1,12,14,15,779.5,72.5,2.95,18.75,405.5,817.66,643.96
2018,1,12,14,30,761.0,70.0,2.9,18.5,376.0,773.19,613.37
2018,1,12,14,45,744.5,67.5,2.85,18.25,345.0,729.07,582.52
2018,1,12,15,0,728.0,65.0,2.8,18.0,314.0,683.75,550.12
2018,1,12,15,15,681.5,65.0,2.8,18.0,276.5,622.74,504.7
2018,1,12,15,30,635.0,65.0,2.8,18.0,239.0,559.16,455.84
2018,1,12,15,45,466.0,65.5,2.1,16.4,181.5,416.69,341.63
2018,1,12,16,0,297.0,66.0,1.4,14.8,124.0,285.78,233.69
2018,1,12,16,15,236.5,53.0,1.35,14.05,92.0,221.53,178.78
2018,1,12,16,30,176.0,40.0,1.3,13.3,60.0,163.79,126.42
2018,1,12,16,45,115.5,26.0,1.25,12.55,36.5,103.83,49.48
2018,1,12,17,0,55.0,12.0,1.2,11.8,13.0,31.45,0.0
2018,1,12,17,15,27.5,6.0,1.2,11.5,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,13,7,15,32.0,6.0,2.05,9.6,7.0,0.0,0.0
2018,1,13,7,30,64.0,12.0,2.1,10.3,14.0,35.35,0.0
2018,1,13,7,45,141.5,26.5,2.15,11.05,40.5,118.43,68.43
2018,1,13,8,0,219.0,41.0,2.2,11.8,67.0,187.47,148.06
2018,1,13,8,15,318.0,51.0,2.35,12.45,106.0,265.7,218.13
2018,1,13,8,30,417.0,61.0,2.5,13.1,145.0,358.42,297.82
2018,1,13,8,45,490.5,67.5,2.6,13.8,188.0,437.29,364.13
2018,1,13,9,0,564.0,74.0,2.7,14.5,231.0,521.61,432.64
2018,1,13,9,15,576.0,82.0,2.6,15.2,262.5,566.14,466.61
2018,1,13,9,30,588.0,90.0,2.5,15.9,294.0,610.06,498.25
2018,1,13,9,45,612.0,96.0,2.45,16.6,327.0,660.91,534.28
2018,1,13,10,0,636.0,102.0,2.4,17.3,360.0,711.51,569.02
2018,1,13,10,15,615.5,113.5,2.45,18.1,378.0,727.67,578.13
2018,1,13,10,30,595.0,125.0,2.5,18.9,396.0,740.22,584.81
2018,1,13,10,45,610.0,127.0,2.55,19.7,416.5,772.93,606.01
2018,1,13,11,0,625.0,129.0,2.6,20.5,437.0,803.85,625.52
2018,1,13,11,15,743.5,106.0,2.65,21.0,483.0,905.29,694.78
2018,1,13,11,30,862.0,83.0,2.7,21.5,529.0,999.17,756.32
2018,1,13,11,45,888.0,79.0,2.75,22.0,544.0,1016.3,765.45
2018,1,13,12,0,914.0,75.0,2.8,22.5,559.0,1042.59,781.53
2018,1,13,12,15,873.0,85.0,2.7,22.75,547.5,1028.08,769.79
2018,1,13,12,30,832.0,95.0,2.6,23.0,536.0,996.97,747.6
2018,1,13,12,45,866.5,85.0,2.5,23.2,538.5,1014.28,758.09
2018,1,13,13,0,901.0,75.0,2.4,23.4,541.0,1014.93,757.13
2018,1,13,13,15,894.0,74.0,2.3,23.4,525.0,994.45,743.09
2018,1,13,13,30,887.0,73.0,2.2,23.4,509.0,970.85,727.29
2018,1,13,13,45,876.0,71.5,2.05,23.4,486.0,939.8,706.05
2018,1,13,14,0,865.0,70.0,1.9,23.4,463.0,916.58,690.13
2018,1,13,14,15,804.0,76.5,1.7,23.1,423.5,845.19,641.6
2018,1,13,14,30,743.0,83.0,1.5,22.8,384.0,779.46,596.71
2018,1,13,14,45,746.5,75.0,1.25,22.5,355.0,740.21,568.98
2018,1,13,15,0,750.0,67.0,1.0,22.2,326.0,704.16,542.7
2018,1,13,15,15,697.0,64.5,1.0,22.2,283.0,629.38,490.29
2018,1,13,15,30,644.0,62.0,1.0,22.2,240.0,562.33,442.1
2018,1,13,15,45,575.5,57.5,0.95,20.8,197.0,480.65,381.16
2018,1,13,16,0,507.0,53.0,0.9,19.4,154.0,403.92,321.21
2018,1,13,16,15,441.5,44.5,0.95,18.95,116.5,330.08,260.17
2018,1,13,16,30,376.0,36.0,1.0,18.5,79.0,262.32,199.82
2018,1,13,16,45,250.5,24.5,1.05,18.1,48.0,165.31,88.01
2018,1,13,17,0,125.0,13.0,1.1,17.7,17.0,60.33,0.0
2018,1,13,17,15,62.5,6.5,1.05,17.5,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,7,15,44.5,6.5,1.4,12.9,8.0,0.0,0.0
2018,1,14,7,30,89.0,13.0,1.4,13.5,16.0,46.08,0.0
2018,1,14,7,45,182.5,26.0,1.45,14.05,44.0,136.24,79.95
2018,1,14,8,0,276.0,39.0,1.5,14.6,72.0,213.14,166.76
2018,1,14,8,15,330.5,50.5,1.8,15.4,106.0,271.28,219.78
2018,1,14,8,30,385.0,62.0,2.1,16.2,140.0,335.1,275.02
2018,1,14,8,45,381.0,76.5,2.4,16.95,168.0,368.8,304.09
2018,1,14,9,0,377.0,91.0,2.7,17.7,196.0,401.28,330.92
2018,1,14,9,15,341.0,111.5,2.65,18.2,217.0,415.42,341.23
2018,1,14,9,30,305.0,132.0,2.6,18.7,238.0,407.39,333.76
2018,1,14,9,45,361.0,137.5,2.5,19.2,275.5,490.89,398.55
2018,1,14,10,0,417.0,143.0,2.4,19.7,313.0,559.48,449.93
2018,1,14,10,15,491.5,138.0,2.5,20.25,352.5,634.65,506.17
2018,1,14,10,30,566.0,133.0,2.6,20.8,392.0,712.17,561.47
2018,1,14,10,45,724.0,103.0,2.65,21.35,450.5,852.83,659.59
2018,1,14,11,0,882.0,73.0,2.7,21.9,509.0,966.74,734.98
2018,1,14,11,15,888.0,73.5,2.7,22.1,524.0,988.48,747.24
2018,1,14,11,30,894.0,74.0,2.7,22.3,539.0,1007.08,758.33
2018,1,14,11,45,769.5,108.0,2.7,22.55,512.5,951.89,719.84
2018,1,14,12,0,645.0,142.0,2.7,22.8,486.0,870.37,663.68
2018,1,14,12,15,398.0,177.0,2.55,22.75,389.0,649.5,504.91
2018,1,14,12,30,151.0,212.0,2.4,22.7,292.0,388.66,305.96
2018,1,14,12,45,162.5,214.0,2.3,22.7,299.0,402.2,317.73
2018,1,14,13,0,174.0,216.0,2.2,22.7,306.0,415.18,327.77
2018,1,14,13,15,321.0,194.0,2.05,22.55,354.5,555.19,436.5
2018,1,14,13,30,468.0,172.0,1.9,22.4,403.0,690.3,536.36
2018,1,14,13,45,636.5,126.5,1.7,22.3,426.0,796.85,610.69
2018,1,14,14,0,805.0,81.0,1.5,22.2,449.0,875.54,662.37
2018,1,14,14,15,608.0,108.0,1.3,21.9,376.0,713.71,549.33
2018,1,14,14,30,411.0,135.0,1.1,21.6,303.0,544.57,427.36
2018,1,14,14,45,311.5,126.0,0.9,21.25,247.0,414.93,330.75
2018,1,14,15,0,212.0,117.0,0.7,20.9,191.0,313.94,251.97
2018,1,14,15,15,198.5,112.5,0.7,20.9,175.5,291.1,234.35
2018,1,14,15,30,185.0,108.0,0.7,20.9,160.0,269.51,216.7
2018,1,14,15,45,142.5,92.5,0.75,19.75,128.5,201.62,162.42
2018,1,14,16,0,100.0,77.0,0.8,18.6,97.0,152.67,121.94
2018,1,14,16,15,79.0,59.5,0.85,18.05,73.0,117.07,91.49
2018,1,14,16,30,58.0,42.0,0.9,17.5,49.0,83.24,61.63
2018,1,14,16,45,38.0,26.0,1.0,17.0,30.0,51.34,26.4
2018,1,14,17,0,18.0,10.0,1.1,16.5,11.0,15.09,0.0
2018,1,14,17,15,9.0,5.0,1.05,16.5,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.0,0.9,12.55,3.0,0.0,0.0
2018,1,15,7,30,15.0,6.0,0.9,12.9,6.0,10.73,0.0
2018,1,15,7,45,14.5,11.0,0.9,13.25,12.0,18.01,6.09
2018,1,15,8,0,14.0,16.0,0.9,13.6,18.0,19.71,10.72
2018,1,15,8,15,7.0,18.0,0.95,14.25,19.0,18.07,9.75
2018,1,15,8,30,0.0,20.0,1.0,14.9,20.0,15.2,7.33
2018,1,15,8,45,0.0,30.5,1.05,15.55,30.5,23.24,14.25
2018,1,15,9,0,0.0,41.0,1.1,16.2,41.0,31.31,21.13
2018,1,15,9,15,0.0,55.5,1.2,16.6,55.5,42.49,30.59
2018,1,15,9,30,0.0,70.0,1.3,17.0,70.0,53.87,40.11
2018,1,15,9,45,0.0,66.5,1.35,17.4,66.5,50.99,37.55
2018,1,15,10,0,0.0,63.0,1.4,17.8,63.0,48.29,35.15
2018,1,15,10,15,71.0,118.5,1.6,18.5,151.0,189.46,154.11
2018,1,15,10,30,142.0,174.0,1.8,19.2,239.0,323.27,261.69
2018,1,15,10,45,261.0,183.5,1.95,19.95,310.5,472.94,378.63
2018,1,15,11,0,380.0,193.0,2.1,20.7,382.0,605.71,478.3
2018,1,15,11,15,378.5,198.5,2.15,21.1,391.5,617.42,484.84
2018,1,15,11,30,377.0,204.0,2.2,21.5,401.0,627.74,491.3
2018,1,15,11,45,341.5,215.0,2.25,21.85,395.5,609.0,475.84
2018,1,15,12,0,306.0,226.0,2.3,22.2,390.0,588.44,459.27
2018,1,15,12,15,330.0,221.5,2.05,21.95,398.5,607.95,473.62
2018,1,15,12,30,354.0,217.0,1.8,21.7,407.0,626.21,486.52
2018,1,15,12,45,405.5,202.5,1.55,21.4,417.0,682.74,526.73
2018,1,15,13,0,457.0,188.0,1.3,21.1,427.0,713.6,547.99
2018,1,15,13,15,462.5,180.5,1.15,20.7,416.5,703.6,540.63
2018,1,15,13,30,468.0,173.0,1.0,20.3,406.0,691.5,532.21
2018,1,15,13,45,461.5,166.0,0.85,19.9,387.0,666.48,514.42
2018,1,15,14,0,455.0,159.0,0.7,19.5,368.0,639.99,495.59
2018,1,15,14,15,379.0,159.5,0.65,19.15,326.5,558.26,436.49
2018,1,15,14,30,303.0,160.0,0.6,18.8,285.0,460.16,364.6
2018,1,15,14,45,250.5,150.5,0.55,18.5,248.0,395.09,315.85
2018,1,15,15,0,198.0,141.0,0.5,18.2,211.0,316.01,254.91
2018,1,15,15,15,181.0,127.0,0.5,18.2,185.0,280.34,227.19
2018,1,15,15,30,164.0,113.0,0.5,18.2,159.0,245.98,199.52
2018,1,15,15,45,125.5,96.0,0.65,17.35,128.0,194.68,157.97
2018,1,15,16,0,87.0,79.0,0.8,16.5,97.0,146.93,118.13
2018,1,15,16,15,67.0,61.5,0.85,15.95,73.5,112.64,88.61
2018,1,15,16,30,47.0,44.0,0.9,15.4,50.0,80.1,59.82
2018,1,15,16,45,37.0,28.0,1.0,14.85,31.5,54.18,30.42
2018,1,15,17,0,27.0,12.0,1.1,14.3,13.0,20.29,0.0
2018,1,15,17,15,13.5,6.0,1.05,14.1,6.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,16,7,15,4.5,4.5,0.5,13.95,4.5,0.0,0.0
2018,1,16,7,30,9.0,9.0,0.5,14.3,9.0,10.67,0.0
2018,1,16,7,45,4.5,19.0,0.45,14.65,19.0,16.55,5.29
2018,1,16,8,0,0.0,29.0,0.4,15.0,29.0,22.16,12.56
2018,1,16,8,15,0.0,41.5,0.45,15.25,41.5,32.82,22.0
2018,1,16,8,30,0.0,54.0,0.5,15.5,54.0,43.47,31.3
2018,1,16,8,45,44.5,79.5,0.6,15.8,92.0,105.92,85.07
2018,1,16,9,0,89.0,105.0,0.7,16.1,130.0,181.53,148.66
2018,1,16,9,15,118.0,123.5,0.8,16.6,162.0,227.73,186.59
2018,1,16,9,30,147.0,142.0,0.9,17.1,194.0,276.24,225.74
2018,1,16,9,45,165.0,157.0,1.05,17.6,220.5,313.13,254.83
2018,1,16,10,0,183.0,172.0,1.2,18.1,247.0,351.12,284.37
2018,1,16,10,15,197.0,184.0,1.15,18.35,270.0,382.55,307.99
2018,1,16,10,30,211.0,196.0,1.1,18.6,293.0,414.45,331.59
2018,1,16,10,45,149.5,192.5,1.1,18.85,263.0,355.2,283.72
2018,1,16,11,0,88.0,189.0,1.1,19.1,233.0,271.33,216.71
2018,1,16,11,15,151.0,203.0,1.05,19.2,281.0,373.56,297.66
2018,1,16,11,30,214.0,217.0,1.0,19.3,329.0,455.67,360.03
2018,1,16,11,45,186.0,222.0,0.95,19.4,320.5,435.14,342.54
2018,1,16,12,0,158.0,227.0,0.9,19.5,312.0,413.65,325.18
2018,1,16,12,15,101.5,214.5,0.85,19.55,269.0,340.53,268.1
2018,1,16,12,30,45.0,202.0,0.8,19.6,226.0,244.06,192.18
2018,1,16,12,45,234.0,191.5,0.8,19.65,314.5,470.53,371.29
2018,1,16,13,0,423.0,181.0,0.8,19.7,403.0,671.33,517.94
2018,1,16,13,15,377.5,188.0,0.9,19.75,382.0,603.29,468.13
2018,1,16,13,30,332.0,195.0,1.0,19.8,361.0,561.38,438.54
2018,1,16,13,45,238.0,186.5,1.1,19.8,303.0,454.59,359.17
2018,1,16,14,0,144.0,178.0,1.2,19.8,245.0,329.73,263.43
2018,1,16,14,15,168.5,170.5,1.15,19.65,244.0,339.95,273.22
2018,1,16,14,30,193.0,163.0,1.1,19.5,243.0,348.45,280.76
2018,1,16,14,45,132.5,140.5,1.05,19.3,193.5,265.08,214.32
2018,1,16,15,0,72.0,118.0,1.0,19.1,144.0,170.12,137.28
2018,1,16,15,15,74.0,106.5,1.0,19.1,130.5,172.59,139.61
2018,1,16,15,30,76.0,95.0,1.0,19.1,117.0,159.08,128.46
2018,1,16,15,45,89.5,87.5,0.85,18.15,109.5,158.52,128.18
2018,1,16,16,0,103.0,80.0,0.7,17.2,102.0,157.57,126.9
2018,1,16,16,15,80.0,62.5,0.75,16.7,77.0,120.77,95.19
2018,1,16,16,30,57.0,45.0,0.8,16.2,52.0,86.03,64.66
2018,1,16,16,45,39.5,29.0,0.8,15.75,33.0,56.84,33.72
2018,1,16,17,0,22.0,13.0,0.8,15.3,14.0,19.08,0.0
2018,1,16,17,15,11.0,6.5,0.85,15.05,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,7,15,11.0,6.0,0.7,12.9,6.5,0.0,0.0
2018,1,17,7,30,22.0,12.0,0.8,13.3,13.0,18.18,0.0
2018,1,17,7,45,30.5,27.0,0.9,13.75,30.0,49.06,27.42
2018,1,17,8,0,39.0,42.0,1.0,14.2,47.0,63.19,46.47
2018,1,17,8,15,55.0,59.5,1.05,14.6,69.5,102.13,80.52
2018,1,17,8,30,71.0,77.0,1.1,15.0,92.0,133.39,107.81
2018,1,17,8,45,80.5,94.0,1.15,15.45,114.5,161.12,131.62
2018,1,17,9,0,90.0,111.0,1.2,15.9,137.0,189.75,155.63
2018,1,17,9,15,198.0,122.5,1.2,16.4,189.5,302.12,248.94
2018,1,17,9,30,306.0,134.0,1.2,16.9,242.0,408.65,334.04
2018,1,17,9,45,360.5,139.5,1.25,17.35,279.5,490.91,396.6
2018,1,17,10,0,415.0,145.0,1.3,17.8,317.0,558.22,446.73
2018,1,17,10,15,426.5,154.5,1.25,18.2,342.0,593.82,470.97
2018,1,17,10,30,438.0,164.0,1.2,18.6,367.0,628.63,494.36
2018,1,17,10,45,438.5,173.5,1.15,19.0,385.0,651.98,508.87
2018,1,17,11,0,439.0,183.0,1.1,19.4,403.0,673.65,522.06
2018,1,17,11,15,457.5,184.5,0.95,19.7,420.0,702.3,539.64
2018,1,17,11,30,476.0,186.0,0.8,20.0,437.0,729.61,555.65
2018,1,17,11,45,511.5,177.5,0.65,20.3,451.0,760.97,574.51
2018,1,17,12,0,547.0,169.0,0.5,20.6,465.0,790.5,590.96
2018,1,17,12,15,454.5,194.0,0.55,20.8,440.0,726.44,545.96
2018,1,17,12,30,362.0,219.0,0.6,21.0,415.0,636.17,483.18
2018,1,17,12,45,392.5,208.5,0.65,21.25,418.5,652.12,496.59
2018,1,17,13,0,423.0,198.0,0.7,21.5,422.0,690.65,523.71
2018,1,17,13,15,478.5,178.0,0.85,21.6,424.5,716.55,544.7
2018,1,17,13,30,534.0,158.0,1.0,21.7,427.0,738.25,562.56
2018,1,17,13,45,568.0,141.5,1.15,21.75,416.5,739.0,565.17
2018,1,17,14,0,602.0,125.0,1.3,21.8,406.0,746.85,572.97
2018,1,17,14,15,568.5,124.0,1.25,21.7,376.5,696.73,538.29
2018,1,17,14,30,535.0,123.0,1.2,21.6,347.0,638.14,497.61
2018,1,17,14,45,488.5,119.0,1.1,21.45,310.5,575.27,452.4
2018,1,17,15,0,442.0,115.0,1.0,21.3,274.0,514.28,407.12
2018,1,17,15,15,414.5,105.0,1.0,21.3,240.5,462.9,368.82
2018,1,17,15,30,387.0,95.0,1.0,21.3,207.0,412.84,330.3
2018,1,17,15,45,363.5,82.0,0.75,20.15,174.0,363.45,291.46
2018,1,17,16,0,340.0,69.0,0.5,19.0,141.0,315.62,252.39
2018,1,17,16,15,272.0,57.0,0.55,18.45,106.0,245.77,194.9
2018,1,17,16,30,204.0,45.0,0.6,17.9,71.0,183.05,141.26
2018,1,17,16,45,146.0,30.5,0.65,17.35,45.5,128.24,84.49
2018,1,17,17,0,88.0,16.0,0.7,16.8,20.0,48.04,0.0
2018,1,17,17,15,44.0,8.0,0.7,16.6,10.0,6.29,0.0
2018,1,17,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,7,15,28.5,7.0,1.0,11.75,8.0,0.0,0.0
2018,1,18,7,30,57.0,14.0,1.1,12.5,16.0,33.54,0.0
2018,1,18,7,45,100.5,29.0,1.25,13.3,39.0,92.48,57.6
2018,1,18,8,0,144.0,44.0,1.4,14.1,62.0,138.12,107.71
2018,1,18,8,15,180.5,60.0,1.45,14.65,91.5,183.72,148.74
2018,1,18,8,30,217.0,76.0,1.5,15.2,121.0,232.95,191.54
2018,1,18,8,45,219.5,92.0,1.55,15.75,146.5,263.15,217.38
2018,1,18,9,0,222.0,108.0,1.6,16.3,172.0,293.29,242.25
2018,1,18,9,15,227.0,124.0,1.65,16.95,197.5,325.16,267.62
2018,1,18,9,30,232.0,140.0,1.7,17.6,223.0,357.03,292.25
2018,1,18,9,45,216.0,158.5,1.8,18.2,241.5,374.54,304.65
2018,1,18,10,0,200.0,177.0,1.9,18.8,260.0,370.98,300.66
2018,1,18,10,15,256.5,182.5,1.95,19.1,297.0,453.29,364.87
2018,1,18,10,30,313.0,188.0,2.0,19.4,334.0,519.05,414.9
2018,1,18,10,45,296.0,201.0,2.1,19.65,344.5,526.39,418.83
2018,1,18,11,0,279.0,214.0,2.2,19.9,355.0,531.96,421.82
2018,1,18,11,15,257.5,225.0,2.3,19.95,358.0,528.99,418.69
2018,1,18,11,30,236.0,236.0,2.4,20.0,361.0,500.58,396.97
2018,1,18,11,45,279.0,231.5,2.55,20.05,381.5,564.71,446.18
2018,1,18,12,0,322.0,227.0,2.7,20.1,402.0,604.67,476.93
2018,1,18,12,15,329.0,224.0,2.8,20.05,403.0,608.82,480.4
2018,1,18,12,30,336.0,221.0,2.9,20.0,404.0,611.72,483.26
2018,1,18,12,45,427.0,198.5,2.95,19.95,428.0,699.74,550.39
2018,1,18,13,0,518.0,176.0,3.0,19.9,452.0,760.89,597.06
2018,1,18,13,15,497.5,176.0,3.0,19.8,435.0,733.05,576.68
2018,1,18,13,30,477.0,176.0,3.0,19.7,418.0,703.76,555.82
2018,1,18,13,45,491.5,163.0,3.05,19.6,403.0,691.7,548.77
2018,1,18,14,0,506.0,150.0,3.1,19.5,388.0,677.0,539.6
2018,1,18,14,15,452.5,151.0,3.1,19.25,354.0,614.81,493.33
2018,1,18,14,30,399.0,152.0,3.1,19.0,320.0,554.0,447.5
2018,1,18,14,45,372.0,142.0,3.1,18.8,288.5,504.96,410.52
2018,1,18,15,0,345.0,132.0,3.1,18.6,257.0,438.04,359.1
2018,1,18,15,15,278.0,120.5,3.1,18.6,214.0,360.3,296.53
2018,1,18,15,30,211.0,109.0,3.1,18.6,171.0,287.77,236.81
2018,1,18,15,45,178.5,92.5,2.75,17.65,139.5,237.45,195.32
2018,1,18,16,0,146.0,76.0,2.4,16.7,108.0,189.93,155.14
2018,1,18,16,15,120.0,61.0,2.2,16.2,83.0,151.25,121.41
2018,1,18,16,30,94.0,46.0,2.0,15.7,58.0,105.03,80.97
2018,1,18,16,45,66.0,30.0,1.8,15.2,37.0,79.55,52.89
2018,1,18,17,0,38.0,14.0,1.6,14.7,16.0,26.34,0.0
2018,1,18,17,15,19.0,7.0,1.6,14.55,8.0,12.17,0.0
2018,1,18,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,7,15,7.0,3.5,1.3,9.05,4.0,0.0,0.0
2018,1,19,7,30,14.0,7.0,1.5,9.6,8.0,11.01,0.0
2018,1,19,7,45,7.0,16.5,1.75,10.1,17.0,16.12,5.79
2018,1,19,8,0,0.0,26.0,2.0,10.6,26.0,19.84,10.94
2018,1,19,8,15,0.0,39.5,2.1,10.9,39.5,30.44,20.39
2018,1,19,8,30,0.0,53.0,2.2,11.2,53.0,42.11,30.68
2018,1,19,8,45,0.5,73.5,2.3,11.55,73.5,61.4,47.43
2018,1,19,9,0,1.0,94.0,2.4,11.9,94.0,80.94,64.21
2018,1,19,9,15,55.0,119.0,2.45,12.15,138.5,158.01,131.28
2018,1,19,9,30,109.0,144.0,2.5,12.4,183.0,246.93,206.65
2018,1,19,9,45,372.5,126.5,2.5,12.65,279.0,484.55,404.66
2018,1,19,10,0,636.0,109.0,2.5,12.9,375.0,715.38,582.96
2018,1,19,10,15,739.5,95.0,2.55,13.05,425.5,813.44,652.59
2018,1,19,10,30,843.0,81.0,2.6,13.2,476.0,908.3,719.05
2018,1,19,10,45,855.0,81.5,2.65,13.35,499.0,942.11,741.04
2018,1,19,11,0,867.0,82.0,2.7,13.5,522.0,973.27,761.68
2018,1,19,11,15,874.5,83.5,2.75,13.65,538.5,998.42,778.12
2018,1,19,11,30,882.0,85.0,2.8,13.8,555.0,1020.42,792.49
2018,1,19,11,45,886.0,85.0,2.85,13.9,563.5,1033.66,801.09
2018,1,19,12,0,890.0,85.0,2.9,14.0,572.0,1043.42,807.57
2018,1,19,12,15,891.5,85.0,2.95,13.95,573.0,1034.31,801.73
2018,1,19,12,30,893.0,85.0,3.0,13.9,574.0,1034.45,802.62
2018,1,19,12,45,891.0,84.0,3.1,13.9,566.5,1026.25,798.14
2018,1,19,13,0,889.0,83.0,3.2,13.9,559.0,1014.62,791.47
2018,1,19,13,15,881.5,82.5,3.25,13.8,543.5,1006.85,787.5
2018,1,19,13,30,874.0,82.0,3.3,13.7,528.0,983.51,772.67
2018,1,19,13,45,862.0,81.0,3.3,13.6,505.0,952.17,751.9
2018,1,19,14,0,850.0,80.0,3.3,13.5,482.0,918.14,729.17
2018,1,19,14,15,832.5,78.5,3.3,13.35,452.5,876.05,700.55
2018,1,19,14,30,815.0,77.0,3.3,13.2,423.0,832.03,670.2
2018,1,19,14,45,770.0,77.5,3.3,13.0,383.0,765.66,622.74
2018,1,19,15,0,725.0,78.0,3.3,12.8,343.0,705.33,578.91
2018,1,19,15,15,545.5,89.0,3.3,12.8,276.0,551.02,459.39
2018,1,19,15,30,366.0,100.0,3.3,12.8,209.0,403.73,338.95
2018,1,19,15,45,231.0,92.5,2.9,12.05,157.5,272.04,228.91
2018,1,19,16,0,96.0,85.0,2.5,11.3,106.0,158.32,131.01
2018,1,19,16,15,97.5,66.0,2.25,10.7,83.0,133.7,109.21
2018,1,19,16,30,99.0,47.0,2.0,10.1,60.0,118.69,94.3
2018,1,19,16,45,96.0,32.5,1.75,9.5,41.0,96.84,68.54
2018,1,19,17,0,93.0,18.0,1.5,8.9,22.0,70.91,0.0
2018,1,19,17,15,46.5,9.0,1.5,8.75,11.0,23.39,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,7,15,56.5,8.0,2.7,6.35,10.0,6.29,0.0
2018,1,20,7,30,113.0,16.0,2.8,6.7,20.0,56.82,0.0
2018,1,20,7,45,244.5,28.0,2.9,7.1,54.0,167.02,114.41
2018,1,20,8,0,376.0,40.0,3.0,7.5,88.0,262.17,213.19
2018,1,20,8,15,518.0,43.5,3.2,8.05,137.5,367.19,307.09
2018,1,20,8,30,660.0,47.0,3.4,8.6,187.0,480.64,405.5
2018,1,20,8,45,710.5,51.0,3.55,9.2,231.5,552.43,466.92
2018,1,20,9,0,761.0,55.0,3.7,9.8,276.0,627.15,527.63
2018,1,20,9,15,793.5,57.5,3.75,10.3,317.0,689.09,575.05
2018,1,20,9,30,826.0,60.0,3.8,10.8,358.0,751.51,621.42
2018,1,20,9,45,848.5,62.0,3.85,11.25,394.5,805.09,659.98
2018,1,20,10,0,871.0,64.0,3.9,11.7,431.0,848.41,690.08
2018,1,20,10,15,885.0,65.5,3.9,12.05,461.0,890.73,719.0
2018,1,20,10,30,899.0,67.0,3.9,12.4,491.0,930.95,745.96
2018,1,20,10,45,908.0,68.5,3.9,12.7,514.0,964.04,767.62
2018,1,20,11,0,917.0,70.0,3.9,13.0,537.0,994.28,787.15
2018,1,20,11,15,922.5,71.0,3.9,13.15,553.0,1017.37,802.0
2018,1,20,11,30,928.0,72.0,3.9,13.3,569.0,1037.16,814.64
2018,1,20,11,45,930.0,73.0,3.9,13.45,577.5,1049.98,822.5
2018,1,20,12,0,932.0,74.0,3.9,13.6,586.0,1059.22,828.08
2018,1,20,12,15,926.5,75.5,3.95,13.7,585.0,1057.82,826.97
2018,1,20,12,30,921.0,77.0,4.0,13.8,584.0,1052.78,823.59
2018,1,20,12,45,911.5,78.5,4.0,13.85,575.0,1040.1,814.85
2018,1,20,13,0,902.0,80.0,4.0,13.9,566.0,1024.01,803.93
2018,1,20,13,15,894.5,79.5,4.0,13.85,550.5,1004.05,790.74
2018,1,20,13,30,887.0,79.0,4.0,13.8,535.0,980.94,775.4
2018,1,20,13,45,861.5,81.0,4.0,13.75,508.5,951.98,755.92
2018,1,20,14,0,836.0,83.0,4.0,13.7,482.0,909.15,726.36
2018,1,20,14,15,834.5,78.5,3.95,13.55,456.5,878.2,705.33
2018,1,20,14,30,833.0,74.0,3.9,13.4,431.0,844.41,681.95
2018,1,20,14,45,811.0,71.5,3.8,13.2,395.5,793.23,645.18
2018,1,20,15,0,789.0,69.0,3.7,13.0,360.0,741.0,607.08
2018,1,20,15,15,757.0,65.5,3.7,13.0,320.0,679.24,560.76
2018,1,20,15,30,725.0,62.0,3.7,13.0,280.0,617.91,513.56
2018,1,20,15,45,679.5,57.0,3.05,12.05,236.5,546.7,455.92
2018,1,20,16,0,634.0,52.0,2.4,11.1,193.0,483.07,401.39
2018,1,20,16,15,531.0,47.5,2.1,10.35,147.5,385.74,318.41
2018,1,20,16,30,428.0,43.0,1.8,9.6,102.0,297.3,240.46
2018,1,20,16,45,277.5,31.5,1.55,8.8,64.0,190.85,141.24
2018,1,20,17,0,127.0,20.0,1.3,8.0,26.0,88.02,0.0
2018,1,20,17,15,63.5,10.0,1.25,7.8,13.0,30.14,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,1,21,7,15,41.5,8.0,0.45,6.05,9.5,6.29,0.0
2018,1,21,7,30,83.0,16.0,0.5,6.5,19.0,44.92,0.0
2018,1,21,7,45,135.0,31.0,0.5,6.95,44.5,121.12,83.1
2018,1,21,8,0,187.0,46.0,0.5,7.4,70.0,172.12,138.32
2018,1,21,8,15,292.0,57.0,0.45,8.15,111.5,252.44,208.57
2018,1,21,8,30,397.0,68.0,0.4,8.9,153.0,343.9,285.44
2018,1,21,8,45,484.0,71.0,0.35,9.6,197.0,430.12,355.12
2018,1,21,9,0,571.0,74.0,0.3,10.3,241.0,519.58,424.29
2018,1,21,9,15,534.5,91.5,0.4,11.25,265.5,538.84,437.54
2018,1,21,9,30,498.0,109.0,0.5,12.2,290.0,546.26,442.12
2018,1,21,9,45,634.0,96.0,0.6,13.1,349.5,673.32,535.4
2018,1,21,10,0,770.0,83.0,0.7,14.0,409.0,793.17,617.29
2018,1,21,10,15,817.0,79.0,0.75,14.45,446.5,856.34,657.71
2018,1,21,10,30,864.0,75.0,0.8,14.9,484.0,918.95,697.67
2018,1,21,10,45,872.0,76.5,0.85,15.35,506.5,950.84,716.64
2018,1,21,11,0,880.0,78.0,0.9,15.8,529.0,968.35,726.54
2018,1,21,11,15,885.0,79.5,1.0,15.95,545.0,991.0,741.91
2018,1,21,11,30,890.0,81.0,1.1,16.1,561.0,1010.47,755.19
2018,1,21,11,45,866.5,89.0,1.2,16.25,562.0,1018.63,761.26
2018,1,21,12,0,843.0,97.0,1.3,16.4,563.0,1010.33,756.85
2018,1,21,12,15,843.0,97.0,1.35,16.45,563.5,1012.52,759.03
2018,1,21,12,30,843.0,97.0,1.4,16.5,564.0,1011.28,758.97
2018,1,21,12,45,864.5,90.5,1.5,16.55,564.0,1020.42,766.78
2018,1,21,13,0,886.0,84.0,1.6,16.6,564.0,1025.57,771.94
2018,1,21,13,15,864.0,86.0,1.65,16.5,544.0,994.34,752.84
2018,1,21,13,30,842.0,88.0,1.7,16.4,524.0,960.3,732.15
2018,1,21,13,45,816.5,88.0,1.7,16.3,496.0,917.93,704.94
2018,1,21,14,0,791.0,88.0,1.7,16.2,468.0,873.56,676.12
2018,1,21,14,15,735.0,91.0,1.7,15.95,427.5,809.27,633.23
2018,1,21,14,30,679.0,94.0,1.7,15.7,387.0,740.24,586.13
2018,1,21,14,45,634.0,94.5,1.65,15.5,350.5,678.36,542.6
2018,1,21,15,0,589.0,95.0,1.6,15.3,314.0,617.26,498.58
2018,1,21,15,15,556.5,88.5,1.6,15.3,277.5,559.27,455.51
2018,1,21,15,30,524.0,82.0,1.6,15.3,241.0,502.36,411.25
2018,1,21,15,45,500.5,71.0,1.2,14.15,204.5,448.19,367.73
2018,1,21,16,0,477.0,60.0,0.8,13.0,168.0,395.09,323.29
2018,1,21,16,15,436.0,51.0,0.8,12.7,133.0,335.56,272.75
2018,1,21,16,30,395.0,42.0,0.8,12.4,98.0,279.55,222.82
2018,1,21,16,45,289.5,31.5,0.85,12.05,64.5,196.52,145.27
2018,1,21,17,0,184.0,21.0,0.9,11.7,31.0,113.11,0.0
2018,1,21,17,15,92.0,10.5,0.85,11.65,15.5,40.52,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
