Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,7,30,136.0,35.0,1.7,12.3,48.0,97.85,68.08
2018,2,11,7,45,231.0,48.5,1.95,13.35,85.5,168.16,131.66
2018,2,11,8,0,326.0,62.0,2.2,14.4,123.0,241.59,195.29
2018,2,11,8,15,337.5,78.0,2.4,15.2,157.0,284.17,233.01
2018,2,11,8,30,349.0,94.0,2.6,16.0,191.0,327.55,269.99
2018,2,11,8,45,441.0,98.0,2.8,16.75,242.5,409.28,337.3
2018,2,11,9,0,533.0,102.0,3.0,17.5,294.0,506.41,414.52
2018,2,11,9,15,631.0,97.5,3.15,18.05,351.5,600.67,487.79
2018,2,11,9,30,729.0,93.0,3.3,18.6,409.0,700.6,561.99
2018,2,11,9,45,808.0,83.5,3.45,19.2,462.0,780.4,618.18
2018,2,11,10,0,887.0,74.0,3.6,19.8,515.0,858.11,671.62
2018,2,11,10,15,884.5,79.0,3.7,20.05,542.0,892.14,693.76
2018,2,11,10,30,882.0,84.0,3.8,20.3,569.0,922.89,713.79
2018,2,11,10,45,894.5,85.0,3.9,20.6,595.5,959.59,737.78
2018,2,11,11,0,907.0,86.0,4.0,20.9,622.0,993.59,759.74
2018,2,11,11,15,906.0,88.5,4.1,20.85,637.0,1013.14,772.82
2018,2,11,11,30,905.0,91.0,4.2,20.8,652.0,1029.1,783.7
2018,2,11,11,45,841.0,113.0,4.3,20.8,640.0,1013.98,773.32
2018,2,11,12,0,777.0,135.0,4.4,20.8,628.0,988.47,756.12
2018,2,11,12,15,723.0,153.5,4.35,20.4,613.0,957.48,735.52
2018,2,11,12,30,669.0,172.0,4.3,20.0,598.0,921.91,711.72
2018,2,11,12,45,423.5,222.5,4.25,19.6,491.0,713.79,559.94
2018,2,11,13,0,178.0,273.0,4.2,19.2,384.0,469.98,372.84
2018,2,11,13,15,106.5,237.0,4.05,18.8,303.0,355.05,283.56
2018,2,11,13,30,35.0,201.0,3.9,18.4,222.0,221.18,176.08
2018,2,11,13,45,302.0,184.0,3.8,18.05,355.5,500.79,405.45
2018,2,11,14,0,569.0,167.0,3.7,17.7,489.0,747.73,595.76
2018,2,11,14,15,648.0,137.5,3.65,17.2,486.0,779.77,619.6
2018,2,11,14,30,727.0,108.0,3.6,16.7,483.0,793.15,631.32
2018,2,11,14,45,661.0,114.5,3.6,16.25,437.5,718.25,577.99
2018,2,11,15,0,595.0,121.0,3.6,15.8,392.0,644.92,524.83
2018,2,11,15,15,386.0,134.5,3.6,15.8,304.0,466.03,383.63
2018,2,11,15,30,177.0,148.0,3.6,15.8,216.0,281.13,232.35
2018,2,11,15,45,141.0,127.5,3.95,14.8,177.5,226.99,188.54
2018,2,11,16,0,105.0,107.0,4.3,13.8,139.0,176.18,146.04
2018,2,11,16,15,136.5,94.0,4.1,13.15,128.5,175.96,145.91
2018,2,11,16,30,168.0,81.0,3.9,12.5,118.0,182.81,150.53
2018,2,11,16,45,149.0,62.0,3.65,11.9,89.0,144.2,115.9
2018,2,11,17,0,130.0,43.0,3.4,11.3,60.0,107.44,82.13
2018,2,11,17,15,94.5,28.0,3.4,11.0,37.5,70.95,41.76
2018,2,11,17,30,59.0,13.0,3.4,10.7,15.0,26.59,0.0
2018,2,11,17,45,29.5,6.5,3.4,10.4,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,4.0,2.45,7.95,4.0,0.0,0.0
2018,2,12,7,0,67.0,8.0,2.5,8.2,8.0,22.38,0.0
2018,2,12,7,15,228.5,20.5,2.6,8.6,39.5,99.93,0.0
2018,2,12,7,30,390.0,33.0,2.7,9.0,71.0,194.82,141.65
2018,2,12,7,45,427.5,41.0,2.8,9.45,104.5,243.9,194.4
2018,2,12,8,0,465.0,49.0,2.9,9.9,138.0,296.62,244.09
2018,2,12,8,15,561.5,53.0,2.9,10.25,190.0,379.49,316.83
2018,2,12,8,30,658.0,57.0,2.9,10.6,242.0,468.86,392.84
2018,2,12,8,45,435.0,96.5,2.85,11.0,227.5,402.9,338.72
2018,2,12,9,0,212.0,136.0,2.8,11.4,213.0,301.13,252.71
2018,2,12,9,15,358.0,127.0,2.75,11.7,275.5,424.74,356.06
2018,2,12,9,30,504.0,118.0,2.7,12.0,338.0,544.1,452.03
2018,2,12,9,45,528.0,126.0,2.7,12.25,374.5,604.18,497.08
2018,2,12,10,0,552.0,134.0,2.7,12.5,411.0,655.12,534.75
2018,2,12,10,15,731.0,107.0,2.65,12.75,497.5,803.63,643.49
2018,2,12,10,30,910.0,80.0,2.6,13.0,584.0,942.95,739.72
2018,2,12,10,45,920.0,80.5,2.6,13.2,609.5,977.46,760.64
2018,2,12,11,0,930.0,81.0,2.6,13.4,635.0,1009.04,780.47
2018,2,12,11,15,936.5,82.0,2.6,13.5,653.0,1034.64,796.47
2018,2,12,11,30,943.0,83.0,2.6,13.6,671.0,1056.8,810.22
2018,2,12,11,45,946.5,83.0,2.6,13.7,681.0,1071.12,818.81
2018,2,12,12,0,950.0,83.0,2.6,13.8,691.0,1081.7,825.11
2018,2,12,12,15,824.5,121.0,2.6,13.9,649.5,1014.99,779.41
2018,2,12,12,30,699.0,159.0,2.6,14.0,608.0,937.87,726.74
2018,2,12,12,45,543.5,204.0,2.65,14.1,551.0,814.72,640.08
2018,2,12,13,0,388.0,249.0,2.7,14.2,494.0,677.81,538.21
2018,2,12,13,15,310.5,251.5,2.7,14.2,444.5,598.28,478.4
2018,2,12,13,30,233.0,254.0,2.7,14.2,395.0,519.78,417.68
2018,2,12,13,45,139.0,224.0,2.7,14.2,307.5,367.22,298.1
2018,2,12,14,0,45.0,194.0,2.7,14.2,220.0,222.23,180.01
2018,2,12,14,15,88.0,183.0,2.7,14.15,230.0,268.26,219.61
2018,2,12,14,30,131.0,172.0,2.7,14.1,240.0,291.23,239.9
2018,2,12,14,45,103.0,153.5,2.7,14.0,205.0,243.14,200.43
2018,2,12,15,0,75.0,135.0,2.7,13.9,170.0,196.99,162.21
2018,2,12,15,15,208.0,136.0,2.7,13.9,220.0,312.81,260.77
2018,2,12,15,30,341.0,137.0,2.7,13.9,270.0,400.02,332.98
2018,2,12,15,45,294.0,118.0,2.45,13.45,223.0,331.22,276.35
2018,2,12,16,0,247.0,99.0,2.2,13.0,176.0,266.38,222.49
2018,2,12,16,15,357.5,79.5,1.9,12.25,170.5,308.13,256.62
2018,2,12,16,30,468.0,60.0,1.6,11.5,165.0,327.7,269.5
2018,2,12,16,45,450.5,49.5,1.35,10.75,130.5,280.14,225.7
2018,2,12,17,0,433.0,39.0,1.1,10.0,96.0,234.07,181.15
2018,2,12,17,15,279.5,27.5,1.1,9.75,58.5,142.2,91.07
2018,2,12,17,30,126.0,16.0,1.1,9.5,21.0,47.32,0.0
2018,2,12,17,45,63.0,8.0,1.1,9.25,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.5,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.9,7.0,10.51,0.0
2018,2,13,7,15,88.5,22.5,0.95,7.75,30.5,55.62,0.0
2018,2,13,7,30,156.0,38.0,1.1,8.6,54.0,115.24,84.43
2018,2,13,7,45,240.5,51.5,1.3,9.45,91.5,173.91,138.45
2018,2,13,8,0,325.0,65.0,1.5,10.3,129.0,242.79,198.97
2018,2,13,8,15,387.0,77.0,1.75,11.2,173.0,307.48,255.18
2018,2,13,8,30,449.0,89.0,2.0,12.1,217.0,378.49,315.09
2018,2,13,8,45,591.5,83.5,2.2,12.95,282.5,494.16,409.34
2018,2,13,9,0,734.0,78.0,2.4,13.8,348.0,616.11,505.16
2018,2,13,9,15,779.5,78.0,2.45,14.3,395.0,681.18,553.34
2018,2,13,9,30,825.0,78.0,2.5,14.8,442.0,751.65,603.25
2018,2,13,9,45,851.0,78.5,2.55,15.3,482.0,807.89,641.49
2018,2,13,10,0,877.0,79.0,2.6,15.8,522.0,863.26,678.42
2018,2,13,10,15,890.0,81.0,2.6,16.1,554.5,897.9,700.22
2018,2,13,10,30,903.0,83.0,2.6,16.4,587.0,939.43,726.79
2018,2,13,10,45,912.5,84.0,2.6,16.65,612.5,973.92,748.29
2018,2,13,11,0,922.0,85.0,2.6,16.9,638.0,1005.48,767.71
2018,2,13,11,15,873.5,102.0,2.55,17.1,637.5,1008.39,767.39
2018,2,13,11,30,825.0,119.0,2.5,17.3,637.0,993.42,755.47
2018,2,13,11,45,790.0,132.0,2.4,17.45,634.0,982.06,745.99
2018,2,13,12,0,755.0,145.0,2.3,17.6,631.0,976.4,740.48
2018,2,13,12,15,843.5,118.0,2.25,17.7,662.0,1030.39,775.68
2018,2,13,12,30,932.0,91.0,2.2,17.8,693.0,1074.81,803.46
2018,2,13,12,45,740.5,148.5,2.15,17.85,624.0,963.9,728.78
2018,2,13,13,0,549.0,206.0,2.1,17.9,555.0,816.42,627.76
2018,2,13,13,15,398.5,218.5,2.05,17.85,469.0,672.45,524.04
2018,2,13,13,30,248.0,231.0,2.0,17.8,383.0,507.11,400.6
2018,2,13,13,45,141.5,172.5,1.95,17.8,258.5,311.67,250.47
2018,2,13,14,0,35.0,114.0,1.9,17.8,134.0,131.36,104.06
2018,2,13,14,15,74.5,156.5,1.85,17.6,196.5,226.36,182.73
2018,2,13,14,30,114.0,199.0,1.8,17.4,259.0,306.12,247.01
2018,2,13,14,45,62.0,156.5,1.75,17.25,189.0,194.55,156.8
2018,2,13,15,0,10.0,114.0,1.7,17.1,119.0,98.92,77.45
2018,2,13,15,15,18.0,112.5,1.7,17.1,120.0,103.95,82.21
2018,2,13,15,30,26.0,111.0,1.7,17.1,121.0,117.19,93.56
2018,2,13,15,45,137.0,101.5,1.25,16.3,145.5,193.51,159.35
2018,2,13,16,0,248.0,92.0,0.8,15.5,170.0,258.02,212.53
2018,2,13,16,15,314.5,81.0,0.75,15.0,163.5,284.76,232.84
2018,2,13,16,30,381.0,70.0,0.7,14.5,157.0,288.45,233.26
2018,2,13,16,45,337.5,57.5,0.7,14.0,120.5,232.96,185.03
2018,2,13,17,0,294.0,45.0,0.7,13.5,84.0,182.37,139.61
2018,2,13,17,15,181.5,30.5,0.7,13.3,51.5,111.63,72.6
2018,2,13,17,30,69.0,16.0,0.7,13.1,19.0,31.48,0.0
2018,2,13,17,45,34.5,8.0,0.7,12.85,9.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,6,45,14.0,4.0,0.8,8.15,4.0,0.0,0.0
2018,2,14,7,0,28.0,8.0,0.7,8.6,8.0,12.92,0.0
2018,2,14,7,15,82.5,24.0,0.75,9.5,31.0,55.71,4.72
2018,2,14,7,30,137.0,40.0,0.8,10.4,54.0,102.07,74.49
2018,2,14,7,45,271.5,51.5,0.85,11.3,99.0,185.88,147.0
2018,2,14,8,0,406.0,63.0,0.9,12.2,144.0,277.79,225.0
2018,2,14,8,15,530.5,65.5,0.85,13.05,201.0,375.03,305.44
2018,2,14,8,30,655.0,68.0,0.8,13.9,258.0,480.75,389.36
2018,2,14,8,45,726.5,68.0,0.75,14.7,311.5,558.04,448.1
2018,2,14,9,0,798.0,68.0,0.7,15.5,365.0,644.08,510.55
2018,2,14,9,15,813.5,72.5,0.7,16.2,406.0,698.88,547.07
2018,2,14,9,30,829.0,77.0,0.7,16.9,447.0,752.72,581.45
2018,2,14,9,45,616.5,133.0,0.7,17.6,421.0,681.94,528.11
2018,2,14,10,0,404.0,189.0,0.7,18.3,395.0,578.21,449.15
2018,2,14,10,15,494.5,179.0,0.85,18.55,446.5,663.18,513.28
2018,2,14,10,30,585.0,169.0,1.0,18.8,498.0,751.45,576.15
2018,2,14,10,45,748.5,128.5,1.15,19.05,568.5,888.41,668.68
2018,2,14,11,0,912.0,88.0,1.3,19.3,639.0,998.7,740.15
2018,2,14,11,15,915.5,89.5,1.5,19.35,656.0,1021.62,755.83
2018,2,14,11,30,919.0,91.0,1.7,19.4,673.0,1041.06,770.45
2018,2,14,11,45,904.5,97.0,1.95,19.5,676.5,1044.04,774.98
2018,2,14,12,0,890.0,103.0,2.2,19.6,680.0,1056.6,785.82
2018,2,14,12,15,723.5,159.5,2.35,19.6,629.0,962.64,725.04
2018,2,14,12,30,557.0,216.0,2.5,19.6,578.0,843.28,644.9
2018,2,14,12,45,542.5,217.0,2.7,19.6,567.0,826.63,635.68
2018,2,14,13,0,528.0,218.0,2.9,19.6,556.0,807.71,623.77
2018,2,14,13,15,463.5,222.0,2.95,19.55,514.0,740.19,575.35
2018,2,14,13,30,399.0,226.0,3.0,19.5,472.0,672.37,526.18
2018,2,14,13,45,259.5,233.0,3.1,19.45,390.5,514.11,407.2
2018,2,14,14,0,120.0,240.0,3.2,19.4,309.0,363.25,289.18
2018,2,14,14,15,300.0,206.0,3.25,19.15,367.5,505.5,405.45
2018,2,14,14,30,480.0,172.0,3.3,18.9,426.0,636.26,508.33
2018,2,14,14,45,671.5,124.0,3.3,18.7,453.0,734.97,584.34
2018,2,14,15,0,863.0,76.0,3.3,18.5,480.0,800.97,633.74
2018,2,14,15,15,840.5,72.5,3.3,18.5,437.5,742.78,592.06
2018,2,14,15,30,818.0,69.0,3.3,18.5,395.0,683.99,550.01
2018,2,14,15,45,786.5,65.5,2.85,17.5,348.5,618.96,501.0
2018,2,14,16,0,755.0,62.0,2.4,16.5,302.0,554.86,450.42
2018,2,14,16,15,708.0,57.0,2.15,15.35,253.5,481.71,391.81
2018,2,14,16,30,661.0,52.0,1.9,14.2,205.0,411.87,333.41
2018,2,14,16,45,544.0,46.5,1.65,13.05,152.5,317.34,253.41
2018,2,14,17,0,427.0,41.0,1.4,11.9,100.0,231.87,179.17
2018,2,14,17,15,266.0,28.5,1.4,11.45,60.0,138.52,93.56
2018,2,14,17,30,105.0,16.0,1.4,11.0,20.0,41.15,0.0
2018,2,14,17,45,52.5,8.0,1.45,10.55,10.0,6.29,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,6,45,43.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,2,15,7,0,87.0,10.0,1.8,7.3,11.0,28.3,0.0
2018,2,15,7,15,272.0,22.5,2.05,8.0,48.0,115.79,31.7
2018,2,15,7,30,457.0,35.0,2.3,8.7,85.0,218.32,163.32
2018,2,15,7,45,558.0,41.0,2.6,9.4,133.5,295.42,235.81
2018,2,15,8,0,659.0,47.0,2.9,10.1,182.0,380.07,311.52
2018,2,15,8,15,714.0,52.0,3.0,10.8,232.5,453.2,375.78
2018,2,15,8,30,769.0,57.0,3.1,11.5,283.0,530.7,441.05
2018,2,15,8,45,805.5,60.0,3.25,12.15,331.5,598.22,496.2
2018,2,15,9,0,842.0,63.0,3.4,12.8,380.0,667.31,550.57
2018,2,15,9,15,867.5,66.0,3.5,13.45,425.5,729.57,595.98
2018,2,15,9,30,893.0,69.0,3.6,14.1,471.0,784.05,634.05
2018,2,15,9,45,912.5,70.5,3.7,14.75,511.0,838.06,671.01
2018,2,15,10,0,932.0,72.0,3.8,15.4,551.0,890.67,706.26
2018,2,15,10,15,945.5,73.0,3.8,15.85,584.5,935.62,735.41
2018,2,15,10,30,959.0,74.0,3.8,16.3,618.0,978.14,762.49
2018,2,15,10,45,969.0,75.0,3.85,16.7,645.0,1014.65,785.59
2018,2,15,11,0,979.0,76.0,3.9,17.1,672.0,1048.03,806.44
2018,2,15,11,15,984.5,76.5,3.9,17.35,690.0,1073.02,821.59
2018,2,15,11,30,990.0,77.0,3.9,17.6,708.0,1094.34,834.36
2018,2,15,11,45,993.0,77.5,3.9,17.85,718.0,1109.32,842.96
2018,2,15,12,0,996.0,78.0,3.9,18.1,728.0,1120.35,849.09
2018,2,15,12,15,995.5,78.5,3.9,18.25,729.5,1123.77,850.64
2018,2,15,12,30,995.0,79.0,3.9,18.4,731.0,1123.12,849.72
2018,2,15,12,45,992.5,78.5,3.85,18.5,723.5,1115.15,843.87
2018,2,15,13,0,990.0,78.0,3.8,18.6,716.0,1103.18,835.59
2018,2,15,13,15,986.0,77.5,3.75,18.55,701.0,1085.78,824.33
2018,2,15,13,30,982.0,77.0,3.7,18.5,686.0,1064.58,810.69
2018,2,15,13,45,975.0,76.0,3.65,18.5,662.5,1036.22,792.14
2018,2,15,14,0,968.0,75.0,3.6,18.5,639.0,1004.45,771.34
2018,2,15,14,15,958.0,73.0,3.55,18.35,608.0,965.52,745.99
2018,2,15,14,30,948.0,71.0,3.5,18.2,577.0,923.74,718.54
2018,2,15,14,45,933.0,69.5,3.45,18.0,539.5,875.8,686.57
2018,2,15,15,0,918.0,68.0,3.4,17.8,502.0,825.89,652.79
2018,2,15,15,15,897.0,65.5,3.4,17.8,458.5,768.54,612.77
2018,2,15,15,30,876.0,63.0,3.4,17.8,415.0,710.35,571.34
2018,2,15,15,45,845.0,60.0,2.8,16.8,367.0,650.14,525.84
2018,2,15,16,0,814.0,57.0,2.2,15.8,319.0,584.18,473.2
2018,2,15,16,15,767.5,53.0,1.95,14.65,268.5,509.54,413.64
2018,2,15,16,30,721.0,49.0,1.7,13.5,218.0,438.06,354.04
2018,2,15,16,45,639.0,43.5,1.45,12.3,167.5,352.6,281.13
2018,2,15,17,0,557.0,38.0,1.2,11.1,117.0,274.9,212.2
2018,2,15,17,15,388.5,29.0,1.2,10.75,73.5,178.88,123.43
2018,2,15,17,30,220.0,20.0,1.2,10.4,30.0,88.63,0.0
2018,2,15,17,45,110.0,10.0,1.2,10.05,15.0,31.36,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.8,8.8,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.8,9.1,10.0,15.24,0.0
2018,2,16,7,15,90.5,25.0,0.85,9.85,34.0,59.05,20.41
2018,2,16,7,30,146.0,41.0,0.9,10.6,58.0,104.47,77.36
2018,2,16,7,45,247.5,54.0,1.0,11.4,99.0,177.13,140.51
2018,2,16,8,0,349.0,67.0,1.1,12.2,140.0,253.71,206.28
2018,2,16,8,15,376.5,82.0,1.2,13.0,178.5,304.91,250.46
2018,2,16,8,30,404.0,97.0,1.3,13.8,217.0,358.6,295.16
2018,2,16,8,45,475.0,102.0,1.4,14.6,266.0,430.9,353.49
2018,2,16,9,0,546.0,107.0,1.5,15.4,315.0,516.73,420.09
2018,2,16,9,15,643.0,102.0,1.65,16.1,374.0,610.22,491.23
2018,2,16,9,30,740.0,97.0,1.8,16.8,433.0,709.33,563.23
2018,2,16,9,45,816.5,87.5,1.95,17.55,487.0,787.83,616.99
2018,2,16,10,0,893.0,78.0,2.1,18.3,541.0,863.99,667.92
2018,2,16,10,15,906.0,79.5,2.2,18.65,574.0,907.82,696.12
2018,2,16,10,30,919.0,81.0,2.3,19.0,607.0,949.3,722.77
2018,2,16,10,45,927.0,83.0,2.35,19.35,632.5,984.07,744.2
2018,2,16,11,0,935.0,85.0,2.4,19.7,658.0,1015.76,763.53
2018,2,16,11,15,940.5,86.0,2.4,19.95,676.0,1040.51,777.99
2018,2,16,11,30,946.0,87.0,2.4,20.2,694.0,1061.75,790.24
2018,2,16,11,45,948.5,87.5,2.4,20.45,703.5,1075.72,797.85
2018,2,16,12,0,951.0,88.0,2.4,20.7,713.0,1085.89,803.2
2018,2,16,12,15,951.5,88.0,2.35,20.8,714.5,1089.56,804.38
2018,2,16,12,30,952.0,88.0,2.3,20.9,716.0,1089.34,803.28
2018,2,16,12,45,950.0,88.0,2.3,21.05,709.5,1082.67,798.72
2018,2,16,13,0,948.0,88.0,2.3,21.2,703.0,1072.16,791.93
2018,2,16,13,15,943.0,87.0,2.25,21.2,687.5,1053.68,780.0
2018,2,16,13,30,938.0,86.0,2.2,21.2,672.0,1031.59,765.93
2018,2,16,13,45,929.5,85.5,2.15,21.2,649.0,1003.28,747.89
2018,2,16,14,0,921.0,85.0,2.1,21.2,626.0,971.79,727.83
2018,2,16,14,15,910.0,83.5,2.1,21.05,595.5,933.86,704.42
2018,2,16,14,30,899.0,82.0,2.1,20.9,565.0,893.32,679.06
2018,2,16,14,45,883.0,79.0,2.1,20.7,527.5,853.3,653.9
2018,2,16,15,0,867.0,76.0,2.1,20.5,490.0,801.88,620.36
2018,2,16,15,15,844.5,73.5,2.1,20.5,447.5,744.65,581.65
2018,2,16,15,30,822.0,71.0,2.1,20.5,405.0,686.77,541.63
2018,2,16,15,45,791.5,67.5,1.65,19.3,358.5,622.14,493.56
2018,2,16,16,0,761.0,64.0,1.2,18.1,312.0,558.31,443.9
2018,2,16,16,15,647.5,65.5,1.2,17.05,253.0,457.83,366.71
2018,2,16,16,30,534.0,67.0,1.2,16.0,194.0,364.32,292.07
2018,2,16,16,45,445.0,55.5,1.2,14.95,145.0,279.9,222.09
2018,2,16,17,0,356.0,44.0,1.2,13.9,96.0,205.15,157.94
2018,2,16,17,15,247.5,32.5,1.25,13.5,62.0,133.02,92.29
2018,2,16,17,30,139.0,21.0,1.3,13.1,28.0,67.84,0.0
2018,2,16,17,45,69.5,10.5,1.3,12.7,14.0,22.94,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,45,64.5,6.5,0.85,10.3,8.0,0.0,0.0
2018,2,17,7,0,129.0,13.0,0.8,10.7,16.0,40.08,0.0
2018,2,17,7,15,266.5,25.0,0.9,11.55,50.0,117.08,53.45
2018,2,17,7,30,404.0,37.0,1.0,12.4,84.0,199.97,148.72
2018,2,17,7,45,512.0,44.0,1.1,13.25,133.5,277.8,217.82
2018,2,17,8,0,620.0,51.0,1.2,14.1,183.0,367.27,294.1
2018,2,17,8,15,691.5,54.0,1.2,14.85,235.5,441.7,356.38
2018,2,17,8,30,763.0,57.0,1.2,15.6,288.0,525.35,423.07
2018,2,17,8,45,797.0,60.5,1.2,16.3,336.0,591.54,473.7
2018,2,17,9,0,831.0,64.0,1.2,17.0,384.0,659.11,523.2
2018,2,17,9,15,854.5,67.0,1.15,17.6,428.5,719.47,563.66
2018,2,17,9,30,878.0,70.0,1.1,18.2,473.0,771.9,596.66
2018,2,17,9,45,894.0,72.0,1.05,18.8,511.5,823.13,627.85
2018,2,17,10,0,910.0,74.0,1.0,19.4,550.0,872.73,657.03
2018,2,17,10,15,920.0,76.0,1.0,19.8,582.0,915.11,682.05
2018,2,17,10,30,930.0,78.0,1.0,20.2,614.0,954.9,705.08
2018,2,17,10,45,937.0,80.0,0.95,20.55,639.5,989.05,723.39
2018,2,17,11,0,944.0,82.0,0.9,20.9,665.0,1020.02,739.49
2018,2,17,11,15,949.0,82.5,0.85,21.2,682.5,1043.86,751.12
2018,2,17,11,30,954.0,83.0,0.8,21.5,700.0,1064.12,760.59
2018,2,17,11,45,956.0,84.0,0.8,21.75,709.5,1078.28,767.71
2018,2,17,12,0,958.0,85.0,0.8,22.0,719.0,1088.59,772.71
2018,2,17,12,15,958.0,85.0,0.7,22.2,720.5,1091.76,771.25
2018,2,17,12,30,958.0,85.0,0.6,22.4,722.0,1090.99,767.63
2018,2,17,12,45,955.0,85.0,0.5,22.55,714.5,1083.26,760.17
2018,2,17,13,0,952.0,85.0,0.4,22.7,707.0,1071.67,750.72
2018,2,17,13,15,946.5,84.0,0.4,22.8,691.0,1052.61,739.73
2018,2,17,13,30,941.0,83.0,0.4,22.9,675.0,1029.94,726.78
2018,2,17,13,45,932.5,82.0,0.45,22.95,651.5,1000.93,711.37
2018,2,17,14,0,924.0,81.0,0.5,23.0,628.0,968.73,693.96
2018,2,17,14,15,911.5,80.5,0.65,22.85,597.5,930.53,675.24
2018,2,17,14,30,899.0,80.0,0.8,22.7,567.0,889.79,654.21
2018,2,17,14,45,882.5,77.5,0.95,22.55,529.5,841.04,627.01
2018,2,17,15,0,866.0,75.0,1.1,22.4,492.0,798.64,603.08
2018,2,17,15,15,844.0,72.5,1.1,22.4,449.5,741.82,566.03
2018,2,17,15,30,822.0,70.0,1.1,22.4,407.0,684.32,527.77
2018,2,17,15,45,790.0,66.5,1.0,21.2,360.0,618.71,482.3
2018,2,17,16,0,758.0,63.0,0.9,20.0,313.0,554.09,435.25
2018,2,17,16,15,668.5,62.0,0.95,18.9,257.0,464.25,367.74
2018,2,17,16,30,579.0,61.0,1.0,17.8,201.0,379.77,301.33
2018,2,17,16,45,498.0,52.0,1.0,16.65,153.0,299.12,235.08
2018,2,17,17,0,417.0,43.0,1.0,15.5,105.0,227.05,173.46
2018,2,17,17,15,249.5,31.0,1.05,14.95,64.0,133.1,92.79
2018,2,17,17,30,82.0,19.0,1.1,14.4,23.0,45.5,0.0
2018,2,17,17,45,41.0,9.5,1.1,13.9,11.5,16.04,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,60.0,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,120.0,15.0,3.2,10.3,18.0,39.38,0.0
2018,2,18,7,15,243.0,28.0,3.35,10.6,51.5,112.9,58.94
2018,2,18,7,30,366.0,41.0,3.5,10.9,85.0,189.26,143.22
2018,2,18,7,45,445.5,50.0,3.65,11.2,129.0,255.56,204.41
2018,2,18,8,0,525.0,59.0,3.8,11.5,173.0,330.29,271.29
2018,2,18,8,15,455.5,72.0,3.95,11.9,188.0,339.17,282.7
2018,2,18,8,30,386.0,85.0,4.1,12.3,203.0,333.11,279.81
2018,2,18,8,45,270.0,105.0,4.25,12.65,194.0,287.68,242.21
2018,2,18,9,0,154.0,125.0,4.4,13.0,185.0,230.28,192.84
2018,2,18,9,15,368.5,129.0,4.5,13.25,294.0,429.96,360.53
2018,2,18,9,30,583.0,133.0,4.6,13.5,403.0,625.16,517.39
2018,2,18,9,45,443.5,162.0,4.7,13.7,377.0,561.18,463.5
2018,2,18,10,0,304.0,191.0,4.8,13.9,351.0,471.97,389.91
2018,2,18,10,15,284.5,219.5,4.85,13.95,376.5,497.61,409.06
2018,2,18,10,30,265.0,248.0,4.9,14.0,402.0,521.11,425.91
2018,2,18,10,45,214.5,261.5,4.95,14.1,389.5,474.23,387.26
2018,2,18,11,0,164.0,275.0,5.0,14.2,377.0,445.55,362.63
2018,2,18,11,15,335.5,253.0,5.1,14.2,469.0,615.82,500.33
2018,2,18,11,30,507.0,231.0,5.2,14.2,561.0,792.9,637.69
2018,2,18,11,45,687.5,175.5,5.3,14.2,630.0,931.88,742.18
2018,2,18,12,0,868.0,120.0,5.4,14.2,699.0,1050.76,827.57
2018,2,18,12,15,907.5,108.0,5.5,14.2,714.5,1066.22,838.46
2018,2,18,12,30,947.0,96.0,5.6,14.2,730.0,1091.93,857.5
2018,2,18,12,45,937.5,98.0,5.65,14.25,720.0,1079.95,849.29
2018,2,18,13,0,928.0,100.0,5.7,14.3,710.0,1064.25,838.82
2018,2,18,13,15,933.0,96.0,5.75,14.15,698.0,1052.42,831.92
2018,2,18,13,30,938.0,92.0,5.8,14.0,686.0,1036.69,822.3
2018,2,18,13,45,929.5,91.0,5.85,13.9,662.5,1007.7,803.0
2018,2,18,14,0,921.0,90.0,5.9,13.8,639.0,975.52,781.38
2018,2,18,14,15,882.5,95.5,5.9,13.55,600.5,931.44,750.99
2018,2,18,14,30,844.0,101.0,5.9,13.3,562.0,874.89,710.96
2018,2,18,14,45,855.5,92.0,5.9,13.0,533.0,843.16,689.49
2018,2,18,15,0,867.0,83.0,5.9,12.7,504.0,807.59,664.74
2018,2,18,15,15,844.5,80.5,5.9,12.7,461.0,750.16,621.96
2018,2,18,15,30,822.0,78.0,5.9,12.7,418.0,692.04,578.0
2018,2,18,15,45,787.5,74.5,5.75,11.9,370.0,624.54,524.67
2018,2,18,16,0,753.0,71.0,5.6,11.1,322.0,558.19,470.49
2018,2,18,16,15,696.5,67.0,5.3,10.6,271.5,484.1,407.19
2018,2,18,16,30,640.0,63.0,5.0,10.1,221.0,411.18,343.11
2018,2,18,16,45,515.0,58.0,4.75,9.6,166.5,311.4,255.59
2018,2,18,17,0,390.0,53.0,4.5,9.1,112.0,223.97,177.77
2018,2,18,17,15,231.5,37.5,4.35,8.8,69.0,131.6,95.68
2018,2,18,17,30,73.0,22.0,4.2,8.5,26.0,46.77,0.0
2018,2,18,17,45,36.5,11.0,4.1,8.2,13.0,16.2,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,19,6,45,15.0,6.5,4.0,5.2,7.0,0.0,0.0
2018,2,19,7,0,30.0,13.0,4.1,5.3,14.0,17.08,0.0
2018,2,19,7,15,111.0,29.0,4.3,5.55,41.5,69.93,39.53
2018,2,19,7,30,192.0,45.0,4.5,5.8,69.0,130.86,101.36
2018,2,19,7,45,257.0,59.5,4.7,6.0,107.0,184.71,151.14
2018,2,19,8,0,322.0,74.0,4.9,6.2,145.0,246.25,207.29
2018,2,19,8,15,450.0,82.0,4.95,6.45,207.5,340.75,290.91
2018,2,19,8,30,578.0,90.0,5.0,6.7,270.0,454.5,389.19
2018,2,19,8,45,598.5,98.0,5.0,6.95,310.0,508.54,435.37
2018,2,19,9,0,619.0,106.0,5.0,7.2,350.0,563.07,480.67
2018,2,19,9,15,645.5,113.5,4.95,7.45,393.0,621.68,527.89
2018,2,19,9,30,672.0,121.0,4.9,7.7,436.0,680.77,574.2
2018,2,19,9,45,673.0,131.0,4.85,8.0,468.0,721.93,604.62
2018,2,19,10,0,674.0,141.0,4.8,8.3,500.0,760.9,632.5
2018,2,19,10,15,779.0,121.5,4.7,8.55,560.0,857.15,703.42
2018,2,19,10,30,884.0,102.0,4.6,8.8,620.0,950.25,769.53
2018,2,19,10,45,906.0,99.5,4.55,9.1,649.5,992.74,797.39
2018,2,19,11,0,928.0,97.0,4.5,9.4,679.0,1020.6,814.75
2018,2,19,11,15,924.0,101.0,4.45,9.6,693.5,1039.34,825.93
2018,2,19,11,30,920.0,105.0,4.4,9.8,708.0,1054.24,834.52
2018,2,19,11,45,901.5,112.5,4.35,10.0,710.5,1068.45,842.74
2018,2,19,12,0,883.0,120.0,4.3,10.2,713.0,1065.11,838.71
2018,2,19,12,15,923.0,106.5,4.3,10.3,727.5,1079.38,848.3
2018,2,19,12,30,963.0,93.0,4.3,10.4,742.0,1103.75,864.94
2018,2,19,12,45,957.5,94.0,4.3,10.5,733.5,1094.56,858.22
2018,2,19,13,0,952.0,95.0,4.3,10.6,725.0,1081.53,849.28
2018,2,19,13,15,946.0,94.5,4.35,10.55,709.0,1062.51,837.34
2018,2,19,13,30,940.0,94.0,4.4,10.5,693.0,1039.87,822.96
2018,2,19,13,45,930.0,93.5,4.45,10.4,669.0,1009.95,803.55
2018,2,19,14,0,920.0,93.0,4.5,10.3,645.0,976.89,781.84
2018,2,19,14,15,905.5,92.5,4.45,10.1,613.5,947.39,762.03
2018,2,19,14,30,891.0,92.0,4.4,9.9,582.0,904.22,732.05
2018,2,19,14,45,870.0,90.0,4.4,9.75,543.0,851.66,695.11
2018,2,19,15,0,849.0,88.0,4.4,9.6,504.0,797.65,656.56
2018,2,19,15,15,786.0,91.5,4.4,9.6,450.5,716.88,596.23
2018,2,19,15,30,723.0,95.0,4.4,9.6,397.0,643.33,539.09
2018,2,19,15,45,700.0,87.0,4.2,9.1,352.5,582.77,490.68
2018,2,19,16,0,677.0,79.0,4.0,8.6,308.0,522.7,441.16
2018,2,19,16,15,634.5,71.5,3.6,8.15,260.0,453.16,381.95
2018,2,19,16,30,592.0,64.0,3.2,7.7,212.0,386.84,323.63
2018,2,19,16,45,517.0,56.0,2.8,7.25,164.5,309.21,254.42
2018,2,19,17,0,442.0,48.0,2.4,6.8,117.0,239.21,190.43
2018,2,19,17,15,327.5,36.5,2.2,6.4,77.5,161.55,119.03
2018,2,19,17,30,213.0,25.0,2.0,6.0,38.0,91.12,15.63
2018,2,19,17,45,106.5,12.5,1.75,5.6,19.0,31.59,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,20,6,45,33.0,7.0,0.9,3.6,8.0,0.0,0.0
2018,2,20,7,0,66.0,14.0,0.9,4.2,16.0,25.98,0.0
2018,2,20,7,15,189.0,29.0,1.05,5.0,50.5,98.96,61.17
2018,2,20,7,30,312.0,44.0,1.2,5.8,85.0,170.71,132.08
2018,2,20,7,45,485.5,48.0,1.3,6.65,142.5,268.56,217.01
2018,2,20,8,0,659.0,52.0,1.4,7.5,200.0,380.85,313.03
2018,2,20,8,15,708.5,57.5,1.4,8.1,251.0,451.63,373.84
2018,2,20,8,30,758.0,63.0,1.4,8.7,302.0,526.25,435.26
2018,2,20,8,45,803.0,64.5,1.4,9.3,353.0,597.06,491.18
2018,2,20,9,0,848.0,66.0,1.4,9.9,404.0,670.16,546.5
2018,2,20,9,15,869.0,69.0,1.4,10.3,448.5,729.56,588.45
2018,2,20,9,30,890.0,72.0,1.4,10.7,493.0,780.81,622.74
2018,2,20,9,45,906.0,74.5,1.4,11.1,532.5,833.18,657.1
2018,2,20,10,0,922.0,77.0,1.4,11.5,572.0,883.88,689.53
2018,2,20,10,15,931.5,79.0,1.45,11.8,604.5,926.27,716.65
2018,2,20,10,30,941.0,81.0,1.5,12.1,637.0,965.97,741.77
2018,2,20,10,45,945.0,83.0,1.55,12.35,661.0,997.6,761.46
2018,2,20,11,0,949.0,85.0,1.6,12.6,685.0,1025.85,778.96
2018,2,20,11,15,953.0,86.5,1.7,12.8,702.5,1049.99,794.74
2018,2,20,11,30,957.0,88.0,1.8,13.0,720.0,1070.49,808.26
2018,2,20,11,45,957.5,89.0,1.9,13.2,729.0,1083.11,816.75
2018,2,20,12,0,958.0,90.0,2.0,13.4,738.0,1091.84,822.91
2018,2,20,12,15,956.5,90.5,2.05,13.45,738.5,1094.0,824.66
2018,2,20,12,30,955.0,91.0,2.1,13.5,739.0,1092.22,824.08
2018,2,20,12,45,951.5,91.0,2.2,13.6,731.0,1083.91,819.93
2018,2,20,13,0,948.0,91.0,2.3,13.7,723.0,1071.74,813.38
2018,2,20,13,15,942.5,90.5,2.35,13.65,707.5,1053.22,802.51
2018,2,20,13,30,937.0,90.0,2.4,13.6,692.0,1031.1,789.32
2018,2,20,13,45,928.5,89.0,2.45,13.5,668.0,1002.05,771.59
2018,2,20,14,0,920.0,88.0,2.5,13.4,644.0,969.81,751.64
2018,2,20,14,15,907.5,86.5,2.55,13.25,612.5,930.4,726.65
2018,2,20,14,30,895.0,85.0,2.6,13.1,581.0,888.45,699.62
2018,2,20,14,45,878.5,82.5,2.65,12.9,543.5,848.57,673.83
2018,2,20,15,0,862.0,80.0,2.7,12.7,506.0,797.33,639.27
2018,2,20,15,15,840.0,77.5,2.7,12.7,463.0,740.51,599.16
2018,2,20,15,30,818.0,75.0,2.7,12.7,420.0,682.99,557.75
2018,2,20,15,45,786.0,71.0,2.65,11.95,372.5,616.88,507.78
2018,2,20,16,0,754.0,67.0,2.6,11.2,325.0,551.78,456.72
2018,2,20,16,15,650.0,68.0,2.35,10.35,266.5,456.48,378.8
2018,2,20,16,30,546.0,69.0,2.1,9.5,208.0,367.62,304.05
2018,2,20,16,45,372.0,62.5,1.8,8.6,148.0,246.39,201.44
2018,2,20,17,0,198.0,56.0,1.5,7.7,88.0,141.92,112.33
2018,2,20,17,15,130.5,39.0,1.45,7.25,57.0,90.86,66.43
2018,2,20,17,30,63.0,22.0,1.4,6.8,26.0,43.65,10.19
2018,2,20,17,45,31.5,11.0,1.4,6.3,13.0,15.01,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,45,31.0,8.0,0.2,5.05,9.0,0.0,0.0
2018,2,21,7,0,62.0,16.0,0.2,5.1,18.0,26.55,0.0
2018,2,21,7,15,133.0,31.5,0.3,5.4,46.0,86.07,55.7
2018,2,21,7,30,204.0,47.0,0.4,5.7,74.0,135.63,105.16
2018,2,21,7,45,336.0,56.5,0.5,6.05,124.0,211.88,171.53
2018,2,21,8,0,468.0,66.0,0.6,6.4,174.0,308.28,254.24
2018,2,21,8,15,524.0,75.0,0.7,6.9,222.0,375.72,311.98
2018,2,21,8,30,580.0,84.0,0.8,7.4,270.0,448.26,372.13
2018,2,21,8,45,692.0,77.5,0.95,7.95,332.5,543.75,448.97
2018,2,21,9,0,804.0,71.0,1.1,8.5,395.0,645.2,527.79
2018,2,21,9,15,831.5,72.5,1.0,9.05,439.5,705.61,569.21
2018,2,21,9,30,859.0,74.0,0.9,9.6,484.0,765.98,608.26
2018,2,21,9,45,880.0,75.0,0.8,10.1,524.0,811.84,635.72
2018,2,21,10,0,901.0,76.0,0.7,10.6,564.0,864.0,666.71
2018,2,21,10,15,913.0,77.0,0.65,11.05,596.5,906.68,691.3
2018,2,21,10,30,925.0,78.0,0.6,11.5,629.0,946.89,713.84
2018,2,21,10,45,933.0,80.0,0.55,11.95,655.0,981.85,732.53
2018,2,21,11,0,941.0,82.0,0.5,12.4,681.0,1013.66,748.98
