Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,15,945.5,83.5,0.65,12.7,699.0,1038.13,766.05
2018,2,21,11,30,950.0,85.0,0.8,13.0,717.0,1059.0,781.04
2018,2,21,11,45,952.5,86.0,0.95,13.3,727.0,1073.54,792.12
2018,2,21,12,0,955.0,87.0,1.1,13.6,737.0,1084.24,800.88
2018,2,21,12,15,952.5,88.0,1.25,13.75,737.5,1085.95,804.41
2018,2,21,12,30,950.0,89.0,1.4,13.9,738.0,1083.72,805.53
2018,2,21,12,45,944.5,90.5,1.55,14.05,730.0,1075.13,802.55
2018,2,21,13,0,939.0,92.0,1.7,14.2,722.0,1062.74,797.1
2018,2,21,13,15,932.0,92.5,1.85,14.2,706.5,1043.99,787.84
2018,2,21,13,30,925.0,93.0,2.0,14.2,691.0,1021.71,776.11
2018,2,21,13,45,914.0,93.0,2.15,14.2,667.0,991.65,758.95
2018,2,21,14,0,903.0,93.0,2.3,14.2,643.0,958.56,739.46
2018,2,21,14,15,890.5,91.5,2.35,14.05,612.0,930.04,722.22
2018,2,21,14,30,878.0,90.0,2.4,13.9,581.0,887.85,695.18
2018,2,21,14,45,859.5,88.0,2.45,13.75,543.0,837.81,662.22
2018,2,21,15,0,841.0,86.0,2.5,13.6,505.0,786.18,627.53
2018,2,21,15,15,818.5,83.0,2.5,13.6,462.0,729.16,587.47
2018,2,21,15,30,796.0,80.0,2.5,13.6,419.0,671.55,545.83
2018,2,21,15,45,762.0,76.5,2.3,13.0,372.0,605.59,495.21
2018,2,21,16,0,728.0,73.0,2.1,12.4,325.0,543.81,446.2
2018,2,21,16,15,665.5,70.0,1.8,11.6,273.5,465.71,382.55
2018,2,21,16,30,603.0,67.0,1.5,10.8,222.0,392.58,320.95
2018,2,21,16,45,523.5,59.5,1.25,10.0,173.5,312.93,252.54
2018,2,21,17,0,444.0,52.0,1.0,9.2,125.0,241.25,189.2
2018,2,21,17,15,315.0,40.5,1.0,8.85,83.0,158.89,116.86
2018,2,21,17,30,186.0,29.0,1.0,8.5,41.0,88.74,33.16
2018,2,21,17,45,98.5,15.5,1.0,8.2,21.5,31.82,0.0
2018,2,21,18,0,11.0,2.0,1.0,7.9,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,7.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,6,45,3.5,3.5,1.65,5.75,3.5,0.0,0.0
2018,2,22,7,0,7.0,7.0,1.8,6.3,7.0,7.07,0.0
2018,2,22,7,15,27.0,19.0,2.05,6.7,22.5,26.76,14.4
2018,2,22,7,30,47.0,31.0,2.3,7.1,38.0,46.81,33.5
2018,2,22,7,45,25.0,43.5,2.55,7.45,47.5,46.48,34.56
2018,2,22,8,0,3.0,56.0,2.8,7.8,57.0,44.96,33.72
2018,2,22,8,15,19.0,81.5,2.95,8.1,87.5,81.23,65.58
2018,2,22,8,30,35.0,107.0,3.1,8.4,118.0,116.02,95.91
2018,2,22,8,45,50.0,120.0,3.25,8.7,138.5,138.82,115.67
2018,2,22,9,0,65.0,133.0,3.4,9.0,159.0,163.23,136.64
2018,2,22,9,15,110.0,170.0,3.5,9.45,220.5,251.27,211.18
2018,2,22,9,30,155.0,207.0,3.6,9.9,282.0,330.58,276.68
2018,2,22,9,45,354.5,188.5,3.75,10.3,377.5,494.77,413.06
2018,2,22,10,0,554.0,170.0,3.9,10.7,473.0,678.36,558.51
2018,2,22,10,15,458.0,201.0,4.0,11.05,461.0,647.83,530.56
2018,2,22,10,30,362.0,232.0,4.1,11.4,449.0,587.74,481.28
2018,2,22,10,45,529.0,199.5,4.2,11.75,531.0,742.74,602.81
2018,2,22,11,0,696.0,167.0,4.3,12.1,613.0,892.34,713.34
2018,2,22,11,15,765.0,149.0,4.45,12.25,651.5,955.13,757.79
2018,2,22,11,30,834.0,131.0,4.6,12.4,690.0,1008.17,795.57
2018,2,22,11,45,867.5,121.0,4.7,12.55,709.5,1040.9,818.4
2018,2,22,12,0,901.0,111.0,4.8,12.7,729.0,1070.02,838.89
2018,2,22,12,15,915.0,106.0,4.95,12.7,734.5,1067.52,838.21
2018,2,22,12,30,929.0,101.0,5.1,12.7,740.0,1075.2,845.1
2018,2,22,12,45,923.5,102.5,5.25,12.7,732.0,1066.63,840.54
2018,2,22,13,0,918.0,104.0,5.4,12.7,724.0,1054.32,833.5
2018,2,22,13,15,913.0,102.5,5.5,12.55,708.0,1035.47,821.91
2018,2,22,13,30,908.0,101.0,5.6,12.4,692.0,1013.1,807.83
2018,2,22,13,45,900.0,99.5,5.7,12.25,668.5,984.47,789.16
2018,2,22,14,0,892.0,98.0,5.8,12.1,645.0,964.02,776.48
2018,2,22,14,15,736.5,132.0,5.8,11.9,569.0,842.17,687.03
2018,2,22,14,30,581.0,166.0,5.8,11.7,493.0,708.63,585.81
2018,2,22,14,45,406.5,185.0,5.8,11.45,406.5,561.79,468.21
2018,2,22,15,0,232.0,204.0,5.8,11.2,320.0,408.42,341.92
2018,2,22,15,15,145.5,168.5,5.8,11.2,239.0,278.11,233.65
2018,2,22,15,30,59.0,133.0,5.8,11.2,158.0,159.78,132.63
2018,2,22,15,45,81.5,131.0,5.65,10.65,161.5,183.86,153.98
2018,2,22,16,0,104.0,129.0,5.5,10.1,165.0,192.51,161.85
2018,2,22,16,15,186.0,107.0,5.2,9.7,160.0,220.78,186.41
2018,2,22,16,30,268.0,85.0,4.9,9.3,155.0,227.27,190.82
2018,2,22,16,45,276.0,72.5,4.6,8.9,131.0,212.89,175.64
2018,2,22,17,0,284.0,60.0,4.3,8.5,107.0,185.62,148.29
2018,2,22,17,15,162.0,42.5,4.2,8.2,67.5,103.38,76.55
2018,2,22,17,30,40.0,25.0,4.1,7.9,28.0,36.88,13.97
2018,2,22,17,45,24.0,13.5,3.95,7.65,15.0,15.34,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,6,45,82.0,10.0,2.05,3.05,13.5,7.87,0.0
2018,2,23,7,0,164.0,20.0,2.2,3.7,27.0,63.2,0.0
2018,2,23,7,15,339.0,31.0,2.5,4.35,71.0,144.42,99.49
2018,2,23,7,30,514.0,42.0,2.8,5.0,115.0,238.62,186.48
2018,2,23,7,45,597.5,47.5,3.1,5.65,165.5,311.0,253.68
2018,2,23,8,0,681.0,53.0,3.4,6.3,216.0,389.66,324.96
2018,2,23,8,15,731.5,58.0,3.55,6.8,268.0,461.54,388.86
2018,2,23,8,30,782.0,63.0,3.7,7.3,320.0,537.33,453.71
2018,2,23,8,45,816.0,66.5,3.85,7.8,370.0,604.64,509.55
2018,2,23,9,0,850.0,70.0,4.0,8.3,420.0,673.27,564.59
2018,2,23,9,15,875.0,72.0,4.1,8.65,466.0,734.57,611.38
2018,2,23,9,30,900.0,74.0,4.2,9.0,512.0,788.03,650.29
2018,2,23,9,45,919.5,75.5,4.3,9.4,553.5,842.48,689.25
2018,2,23,10,0,939.0,77.0,4.4,9.8,595.0,895.47,726.56
2018,2,23,10,15,951.0,79.0,4.4,10.1,629.0,940.65,757.12
2018,2,23,10,30,963.0,81.0,4.4,10.4,663.0,983.21,785.47
2018,2,23,10,45,971.5,82.0,4.45,10.65,689.5,1018.45,808.97
2018,2,23,11,0,980.0,83.0,4.5,10.9,716.0,1050.42,830.12
2018,2,23,11,15,983.0,84.5,4.55,11.15,733.5,1074.14,845.46
2018,2,23,11,30,986.0,86.0,4.6,11.4,751.0,1094.04,858.27
2018,2,23,11,45,987.5,86.0,4.6,11.6,760.0,1106.75,865.82
2018,2,23,12,0,989.0,86.0,4.6,11.8,769.0,1115.45,870.77
2018,2,23,12,15,985.5,87.5,4.6,11.95,769.0,1116.77,870.97
2018,2,23,12,30,982.0,89.0,4.6,12.1,769.0,1114.01,868.58
2018,2,23,12,45,976.0,91.0,4.6,12.2,761.0,1105.25,862.41
2018,2,23,13,0,970.0,93.0,4.6,12.3,753.0,1092.56,853.72
2018,2,23,13,15,966.0,92.0,4.55,12.35,737.0,1074.53,841.11
2018,2,23,13,30,962.0,91.0,4.5,12.4,721.0,1052.74,826.05
2018,2,23,13,45,954.5,89.5,4.5,12.45,697.0,1023.39,806.28
2018,2,23,14,0,947.0,88.0,4.5,12.5,673.0,990.7,784.19
2018,2,23,14,15,936.5,86.0,4.4,12.4,641.5,951.58,756.97
2018,2,23,14,30,926.0,84.0,4.3,12.3,610.0,909.7,727.7
2018,2,23,14,45,911.0,82.5,4.25,12.2,572.0,862.14,694.49
2018,2,23,15,0,896.0,81.0,4.2,12.1,534.0,820.63,665.47
2018,2,23,15,15,874.5,78.5,4.2,12.1,490.0,762.64,623.69
2018,2,23,15,30,853.0,76.0,4.2,12.1,446.0,703.82,580.47
2018,2,23,15,45,822.5,72.0,3.85,11.55,397.0,636.98,527.78
2018,2,23,16,0,792.0,68.0,3.5,11.0,348.0,570.93,474.3
2018,2,23,16,15,740.5,64.0,3.0,10.05,295.5,494.5,410.98
2018,2,23,16,30,689.0,60.0,2.5,9.1,243.0,424.46,350.69
2018,2,23,16,45,618.0,53.5,2.0,8.1,191.5,345.27,281.23
2018,2,23,17,0,547.0,47.0,1.5,7.1,140.0,273.2,216.0
2018,2,23,17,15,412.0,38.0,1.45,6.6,94.5,186.01,138.64
2018,2,23,17,30,277.0,29.0,1.4,6.1,49.0,111.07,55.84
2018,2,23,17,45,148.5,16.0,1.35,5.55,25.5,41.4,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,24,6,45,33.0,9.5,0.55,4.85,11.0,12.87,0.0
2018,2,24,7,0,66.0,19.0,0.5,5.4,22.0,36.66,0.0
2018,2,24,7,15,186.0,35.0,0.6,6.2,59.0,102.99,71.9
2018,2,24,7,30,306.0,51.0,0.7,7.0,96.0,172.77,134.29
2018,2,24,7,45,400.5,60.0,0.8,7.8,142.5,242.58,195.61
2018,2,24,8,0,495.0,69.0,0.9,8.6,189.0,321.57,263.67
2018,2,24,8,15,587.0,74.0,1.0,9.4,247.5,405.09,333.67
2018,2,24,8,30,679.0,79.0,1.1,10.2,306.0,497.27,408.14
2018,2,24,8,45,742.0,79.0,1.2,11.0,360.5,573.83,468.02
2018,2,24,9,0,805.0,79.0,1.3,11.8,415.0,651.97,527.16
2018,2,24,9,15,829.0,82.5,1.45,12.3,460.0,712.37,571.55
2018,2,24,9,30,853.0,86.0,1.6,12.8,505.0,772.45,613.45
2018,2,24,9,45,868.5,88.0,1.75,13.3,543.5,823.3,648.01
2018,2,24,10,0,884.0,90.0,1.9,13.8,582.0,872.43,680.97
2018,2,24,10,15,883.5,95.5,2.15,14.15,610.5,909.58,706.68
2018,2,24,10,30,883.0,101.0,2.4,14.5,639.0,943.48,730.1
2018,2,24,10,45,890.5,102.0,2.6,14.85,663.0,976.31,752.23
2018,2,24,11,0,898.0,103.0,2.8,15.2,687.0,993.74,763.77
2018,2,24,11,15,905.5,103.5,3.05,15.4,705.5,1019.1,781.83
2018,2,24,11,30,913.0,104.0,3.3,15.6,724.0,1041.09,797.54
2018,2,24,11,45,917.0,104.0,3.5,15.75,734.0,1055.49,807.9
2018,2,24,12,0,921.0,104.0,3.7,15.9,744.0,1066.19,815.91
2018,2,24,12,15,920.0,104.0,3.85,15.85,744.0,1068.04,818.27
2018,2,24,12,30,919.0,104.0,4.0,15.8,744.0,1066.08,818.23
2018,2,24,12,45,915.5,103.5,4.2,15.75,736.0,1057.22,813.95
2018,2,24,13,0,912.0,103.0,4.4,15.7,728.0,1044.63,807.48
2018,2,24,13,15,905.5,103.0,4.5,15.5,712.0,1026.0,796.82
2018,2,24,13,30,899.0,103.0,4.6,15.3,696.0,1003.9,783.76
2018,2,24,13,45,839.5,117.5,4.7,15.05,656.5,956.64,752.85
2018,2,24,14,0,780.0,132.0,4.8,14.8,617.0,902.15,716.35
2018,2,24,14,15,769.0,128.0,4.8,14.45,587.0,863.84,690.76
2018,2,24,14,30,758.0,124.0,4.8,14.1,557.0,823.3,663.16
2018,2,24,14,45,712.0,126.5,4.75,13.75,513.0,759.02,617.02
2018,2,24,15,0,666.0,129.0,4.7,13.4,469.0,695.31,570.26
2018,2,24,15,15,612.0,127.5,4.7,13.4,420.0,622.63,513.94
2018,2,24,15,30,558.0,126.0,4.7,13.4,371.0,552.42,458.38
2018,2,24,15,45,597.5,106.5,4.55,12.6,343.0,528.89,441.01
2018,2,24,16,0,637.0,87.0,4.4,11.8,315.0,499.51,417.58
2018,2,24,16,15,502.0,88.0,4.05,11.3,251.5,390.02,325.91
2018,2,24,16,30,367.0,89.0,3.7,10.8,188.0,289.77,240.77
2018,2,24,16,45,281.0,75.5,3.3,10.3,142.0,216.02,176.73
2018,2,24,17,0,195.0,62.0,2.9,9.8,96.0,143.69,113.69
2018,2,24,17,15,136.0,45.0,2.75,9.6,65.0,96.17,71.26
2018,2,24,17,30,77.0,28.0,2.6,9.4,34.0,53.91,27.75
2018,2,24,17,45,44.0,15.0,2.45,9.15,18.0,20.22,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.8,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,6,45,50.0,10.5,1.2,5.3,13.0,16.35,0.0
2018,2,25,7,0,100.0,21.0,1.2,6.0,26.0,50.23,0.0
2018,2,25,7,15,246.5,35.0,1.3,6.75,67.5,119.21,84.11
2018,2,25,7,30,393.0,49.0,1.4,7.5,109.0,201.73,156.85
2018,2,25,7,45,500.5,55.0,1.5,8.2,160.5,277.71,224.01
2018,2,25,8,0,608.0,61.0,1.6,8.9,212.0,365.01,299.57
2018,2,25,8,15,676.5,65.5,1.9,9.85,267.0,441.53,364.94
2018,2,25,8,30,745.0,70.0,2.2,10.8,322.0,521.71,431.23
2018,2,25,8,45,785.0,72.5,2.5,11.75,372.5,589.99,486.03
2018,2,25,9,0,825.0,75.0,2.8,12.7,423.0,660.14,540.53
2018,2,25,9,15,849.0,77.5,2.85,13.25,468.0,720.23,584.65
2018,2,25,9,30,873.0,80.0,2.9,13.8,513.0,779.94,626.11
2018,2,25,9,45,891.0,82.0,3.0,14.4,553.5,825.15,656.32
2018,2,25,10,0,909.0,84.0,3.1,15.0,594.0,876.38,690.51
2018,2,25,10,15,920.5,85.5,3.1,15.4,627.0,919.49,718.21
2018,2,25,10,30,932.0,87.0,3.1,15.8,660.0,960.05,743.84
2018,2,25,10,45,939.5,88.5,3.15,16.15,685.5,994.07,765.26
2018,2,25,11,0,947.0,90.0,3.2,16.5,711.0,1024.87,784.45
2018,2,25,11,15,952.0,91.0,3.25,16.75,729.0,1049.26,799.58
2018,2,25,11,30,957.0,92.0,3.3,17.0,747.0,1070.02,812.38
2018,2,25,11,45,959.5,92.5,3.3,17.25,756.5,1083.94,820.26
2018,2,25,12,0,962.0,93.0,3.3,17.5,766.0,1093.96,825.73
2018,2,25,12,15,961.0,94.0,3.35,17.6,767.0,1097.05,827.71
2018,2,25,12,30,960.0,95.0,3.4,17.7,768.0,1096.16,827.27
2018,2,25,12,45,955.5,95.5,3.45,17.8,760.0,1087.18,821.63
2018,2,25,13,0,951.0,96.0,3.5,17.9,752.0,1074.32,813.61
2018,2,25,13,15,946.5,95.0,3.5,17.9,736.0,1055.96,801.93
2018,2,25,13,30,942.0,94.0,3.5,17.9,720.0,1033.92,787.91
2018,2,25,13,45,933.0,93.5,3.45,17.9,696.0,1004.64,768.63
2018,2,25,14,0,924.0,93.0,3.4,17.9,672.0,972.15,747.23
2018,2,25,14,15,912.5,91.0,3.35,17.7,640.0,932.71,721.52
2018,2,25,14,30,901.0,89.0,3.3,17.5,608.0,890.65,693.83
2018,2,25,14,45,885.0,86.5,3.3,17.35,569.5,850.71,667.59
2018,2,25,15,0,869.0,84.0,3.3,17.2,531.0,799.38,632.74
2018,2,25,15,15,847.0,81.5,3.3,17.2,487.5,742.06,592.62
2018,2,25,15,30,825.0,79.0,3.3,17.2,444.0,684.03,550.72
2018,2,25,15,45,794.5,75.0,2.95,16.4,395.5,618.48,500.75
2018,2,25,16,0,764.0,71.0,2.6,15.6,347.0,553.79,449.91
2018,2,25,16,15,606.0,65.0,2.25,14.4,264.0,421.03,344.35
2018,2,25,16,30,448.0,59.0,1.9,13.2,181.0,302.0,246.96
2018,2,25,16,45,398.5,49.0,1.6,12.05,141.0,242.31,195.55
2018,2,25,17,0,349.0,39.0,1.3,10.9,101.0,187.89,147.08
2018,2,25,17,15,245.0,30.5,1.3,10.25,67.0,123.88,91.24
2018,2,25,17,30,141.0,22.0,1.3,9.6,33.0,68.12,37.53
2018,2,25,17,45,74.5,11.5,1.3,8.95,17.0,23.1,0.0
2018,2,25,18,0,8.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,2,25,18,15,4.0,0.5,1.25,8.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.7,8.0,2.0,1.57,0.0
2018,2,26,7,0,0.0,4.0,1.9,8.2,4.0,3.02,0.0
2018,2,26,7,15,0.0,8.0,2.0,8.35,8.0,6.06,0.0
2018,2,26,7,30,0.0,12.0,2.1,8.5,12.0,9.1,2.17
2018,2,26,7,45,0.0,19.0,2.2,8.65,19.0,14.44,6.94
2018,2,26,8,0,0.0,26.0,2.3,8.8,26.0,19.79,11.71
2018,2,26,8,15,5.0,54.5,2.4,8.9,56.0,44.31,33.22
2018,2,26,8,30,10.0,83.0,2.5,9.0,86.0,70.85,56.34
2018,2,26,8,45,12.5,103.5,2.55,9.1,108.0,90.29,73.04
2018,2,26,9,0,15.0,124.0,2.6,9.2,130.0,110.17,89.93
2018,2,26,9,15,7.5,115.5,2.65,9.25,118.5,97.06,78.31
2018,2,26,9,30,0.0,107.0,2.7,9.3,107.0,83.85,66.59
2018,2,26,9,45,1.5,130.0,2.75,9.35,131.0,104.62,84.12
2018,2,26,10,0,3.0,153.0,2.8,9.4,155.0,125.87,101.85
2018,2,26,10,15,2.0,118.5,2.8,9.45,120.0,94.75,75.35
2018,2,26,10,30,1.0,84.0,2.8,9.5,85.0,65.6,50.51
2018,2,26,10,45,0.5,77.0,2.85,9.55,77.5,59.76,45.46
2018,2,26,11,0,0.0,70.0,2.9,9.6,70.0,53.89,40.38
2018,2,26,11,15,0.0,91.0,3.0,9.7,91.0,70.2,54.13
2018,2,26,11,30,0.0,112.0,3.1,9.8,112.0,87.34,68.47
2018,2,26,11,45,1.0,135.0,3.2,9.9,135.5,107.64,85.45
2018,2,26,12,0,2.0,158.0,3.3,10.0,159.0,128.38,102.7
2018,2,26,12,15,1.0,124.0,3.4,10.05,124.5,98.36,77.56
2018,2,26,12,30,0.0,90.0,3.5,10.1,90.0,69.47,53.28
2018,2,26,12,45,2.0,117.5,3.55,10.2,119.0,93.93,73.95
2018,2,26,13,0,4.0,145.0,3.6,10.3,148.0,119.17,95.13
2018,2,26,13,15,4.0,137.5,3.7,10.35,140.5,112.74,89.79
2018,2,26,13,30,4.0,130.0,3.8,10.4,133.0,106.33,84.51
2018,2,26,13,45,5.5,137.5,3.9,10.45,141.0,114.13,91.21
2018,2,26,14,0,7.0,145.0,4.0,10.5,149.0,121.97,97.96
2018,2,26,14,15,19.5,174.0,4.0,10.4,185.5,158.92,129.54
2018,2,26,14,30,32.0,203.0,4.0,10.3,222.0,212.14,174.4
2018,2,26,14,45,146.0,202.0,4.05,10.2,279.0,322.26,269.05
2018,2,26,15,0,260.0,201.0,4.1,10.1,336.0,422.56,353.32
2018,2,26,15,15,315.0,182.5,4.1,10.1,332.5,431.62,361.86
2018,2,26,15,30,370.0,164.0,4.1,10.1,329.0,435.03,365.75
2018,2,26,15,45,495.0,129.0,3.9,9.7,324.5,475.6,400.1
2018,2,26,16,0,620.0,94.0,3.7,9.3,320.0,493.28,414.47
2018,2,26,16,15,562.0,87.0,3.3,8.9,269.5,418.8,351.25
2018,2,26,16,30,504.0,80.0,2.9,8.5,219.0,349.25,291.03
2018,2,26,16,45,452.0,69.5,2.55,8.05,175.0,284.5,233.52
2018,2,26,17,0,400.0,59.0,2.2,7.6,131.0,222.75,177.42
2018,2,26,17,15,313.0,46.5,2.05,7.3,92.0,157.93,118.95
2018,2,26,17,30,226.0,34.0,1.9,7.0,53.0,103.04,62.25
2018,2,26,17,45,122.0,19.0,1.7,6.75,28.5,37.63,0.0
2018,2,26,18,0,18.0,4.0,1.5,6.5,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,1.45,6.35,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,6,45,0.0,6.5,1.55,5.0,6.5,5.11,0.0
2018,2,27,7,0,0.0,13.0,1.8,5.4,13.0,9.89,0.0
2018,2,27,7,15,0.0,28.0,1.95,5.7,28.0,21.47,12.31
2018,2,27,7,30,0.0,43.0,2.1,6.0,43.0,33.77,23.65
2018,2,27,7,45,5.5,59.0,2.25,6.35,60.5,49.15,37.4
2018,2,27,8,0,11.0,75.0,2.4,6.7,78.0,65.18,51.66
2018,2,27,8,15,59.5,87.5,2.4,7.2,108.0,106.48,88.04
2018,2,27,8,30,108.0,100.0,2.4,7.7,138.0,158.55,133.54
2018,2,27,8,45,286.0,120.5,2.45,8.2,239.5,308.18,261.87
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,480.77,403.34
2018,2,27,9,15,555.5,137.5,2.5,9.25,401.0,566.53,470.6
2018,2,27,9,30,647.0,134.0,2.5,9.8,461.0,668.04,548.09
2018,2,27,9,45,776.0,109.0,2.55,10.35,530.5,773.42,625.56
2018,2,27,10,0,905.0,84.0,2.6,10.9,600.0,871.0,693.48
2018,2,27,10,15,919.5,84.5,2.65,11.35,634.0,915.41,722.12
2018,2,27,10,30,934.0,85.0,2.7,11.8,668.0,957.46,749.26
2018,2,27,10,45,944.0,85.5,2.75,12.25,694.5,992.66,771.4
2018,2,27,11,0,954.0,86.0,2.8,12.7,721.0,1024.74,791.34
2018,2,27,11,15,960.5,86.5,2.85,12.95,739.5,1050.09,807.25
2018,2,27,11,30,967.0,87.0,2.9,13.2,758.0,1071.81,820.82
2018,2,27,11,45,971.5,87.5,3.0,13.5,769.0,1087.77,831.0
2018,2,27,12,0,976.0,88.0,3.1,13.8,780.0,1099.82,838.72
2018,2,27,12,15,975.5,88.0,3.1,13.95,780.5,1102.22,839.61
2018,2,27,12,30,975.0,88.0,3.1,14.1,781.0,1100.56,838.05
2018,2,27,12,45,971.5,89.0,3.15,14.25,773.5,1093.01,833.26
2018,2,27,13,0,968.0,90.0,3.2,14.4,766.0,1081.5,826.0
2018,2,27,13,15,963.0,89.5,3.2,14.4,750.0,1062.89,814.09
2018,2,27,13,30,958.0,89.0,3.2,14.4,734.0,1040.55,799.8
2018,2,27,13,45,950.0,88.0,3.15,14.45,709.5,1011.19,780.21
2018,2,27,14,0,942.0,87.0,3.1,14.5,685.0,978.52,758.41
2018,2,27,14,15,931.5,86.0,3.05,14.35,654.0,940.51,733.41
2018,2,27,14,30,921.0,85.0,3.0,14.2,623.0,899.74,706.35
2018,2,27,14,45,905.5,83.5,2.95,14.1,585.0,851.77,673.77
2018,2,27,15,0,890.0,82.0,2.9,14.0,547.0,809.77,645.23
2018,2,27,15,15,869.5,79.5,2.9,14.0,503.0,752.66,605.16
2018,2,27,15,30,849.0,77.0,2.9,14.0,459.0,694.66,563.21
2018,2,27,15,45,821.0,73.5,2.6,13.45,410.5,630.16,513.36
2018,2,27,16,0,793.0,70.0,2.3,12.9,362.0,566.21,462.47
2018,2,27,16,15,751.5,65.0,2.0,11.95,310.5,494.29,404.26
2018,2,27,16,30,710.0,60.0,1.7,11.0,259.0,425.14,346.14
2018,2,27,16,45,632.0,55.0,1.4,10.05,205.5,345.84,278.02
2018,2,27,17,0,554.0,50.0,1.1,9.1,152.0,272.36,213.06
2018,2,27,17,15,418.5,41.5,1.1,8.6,104.5,186.1,138.32
2018,2,27,17,30,283.0,33.0,1.1,8.1,57.0,115.15,71.02
2018,2,27,17,45,151.0,18.5,1.1,7.65,30.5,42.2,0.0
2018,2,27,18,0,19.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,2,27,18,15,9.5,2.0,1.1,7.1,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.65,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,2,28,6,45,50.0,13.5,1.0,5.75,16.0,18.47,0.0
2018,2,28,7,0,83.0,24.0,1.1,6.3,30.0,45.85,15.81
2018,2,28,7,15,212.0,39.5,1.2,7.1,71.0,111.91,81.25
2018,2,28,7,30,341.0,55.0,1.3,7.9,112.0,185.6,144.97
2018,2,28,7,45,398.0,65.0,1.45,8.75,153.0,240.15,194.18
2018,2,28,8,0,455.0,75.0,1.6,9.6,194.0,306.09,251.86
2018,2,28,8,15,420.0,97.5,1.55,10.3,225.0,333.88,276.69
2018,2,28,8,30,385.0,120.0,1.5,11.0,256.0,361.84,299.94
2018,2,28,8,45,472.0,122.0,1.45,11.7,312.0,440.03,362.87
2018,2,28,9,0,559.0,124.0,1.4,12.4,368.0,533.16,434.66
2018,2,28,9,15,550.0,141.5,1.45,12.9,401.5,565.9,458.23
2018,2,28,9,30,541.0,159.0,1.5,13.4,435.0,603.7,485.2
2018,2,28,9,45,487.0,187.5,1.55,13.9,450.0,614.31,490.43
2018,2,28,10,0,433.0,216.0,1.6,14.4,465.0,618.67,490.98
2018,2,28,10,15,461.5,220.0,1.7,14.75,498.5,664.97,524.74
2018,2,28,10,30,490.0,224.0,1.8,15.1,532.0,711.26,557.65
2018,2,28,10,45,509.5,227.0,1.9,15.45,558.0,747.73,583.03
2018,2,28,11,0,529.0,230.0,2.0,15.8,584.0,782.99,607.44
2018,2,28,11,15,506.0,245.5,2.1,16.0,591.0,788.36,609.96
2018,2,28,11,30,483.0,261.0,2.2,16.2,598.0,790.54,610.57
2018,2,28,11,45,464.0,272.5,2.3,16.4,600.0,789.65,609.28
2018,2,28,12,0,445.0,284.0,2.4,16.6,602.0,786.08,606.18
2018,2,28,12,15,473.0,271.5,2.45,16.6,609.5,803.3,619.49
2018,2,28,12,30,501.0,259.0,2.5,16.6,617.0,818.02,630.93
2018,2,28,12,45,662.0,196.5,2.55,16.65,664.5,920.47,705.82
2018,2,28,13,0,823.0,134.0,2.6,16.7,712.0,998.31,758.61
2018,2,28,13,15,656.0,186.0,2.65,16.65,640.5,886.67,682.39
2018,2,28,13,30,489.0,238.0,2.7,16.6,569.0,757.74,590.25
2018,2,28,13,45,635.5,183.5,2.7,16.5,599.0,835.89,651.09
2018,2,28,14,0,782.0,129.0,2.7,16.4,629.0,887.59,688.03
2018,2,28,14,15,749.5,131.5,2.7,16.2,592.5,843.86,658.35
2018,2,28,14,30,717.0,134.0,2.7,16.0,556.0,792.57,623.76
2018,2,28,14,45,728.0,119.0,2.7,15.8,524.5,757.2,600.32
2018,2,28,15,0,739.0,104.0,2.7,15.6,493.0,718.3,573.87
2018,2,28,15,15,566.5,131.0,2.7,15.6,415.0,586.42,473.93
2018,2,28,15,30,394.0,158.0,2.7,15.6,337.0,458.78,373.8
2018,2,28,15,45,290.0,153.5,2.55,14.95,277.5,351.34,288.69
2018,2,28,16,0,186.0,149.0,2.4,14.3,218.0,257.82,212.32
2018,2,28,16,15,157.0,130.0,2.15,13.7,182.5,213.32,175.49
2018,2,28,16,30,128.0,111.0,1.9,13.1,147.0,171.91,140.42
2018,2,28,16,45,112.0,91.0,1.65,12.45,118.0,138.18,111.25
2018,2,28,17,0,96.0,71.0,1.4,11.8,89.0,106.33,83.15
2018,2,28,17,15,59.5,51.5,1.3,11.45,61.5,70.69,52.07
2018,2,28,17,30,23.0,32.0,1.2,11.1,34.0,35.03,20.21
2018,2,28,17,45,19.0,18.0,1.1,10.75,19.0,17.59,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,2.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,1,6,30,4.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,4.0,2.0,3.95,11.45,2.0,2.2,0.0
2018,3,1,7,0,4.0,4.0,4.1,11.6,4.0,3.99,0.0
2018,3,1,7,15,4.5,8.0,4.3,11.8,8.5,7.51,0.44
2018,3,1,7,30,5.0,12.0,4.5,12.0,13.0,11.1,3.72
2018,3,1,7,45,6.0,20.5,4.7,12.2,22.0,18.5,10.24
2018,3,1,8,0,7.0,29.0,4.9,12.4,31.0,26.04,16.88
2018,3,1,8,15,3.5,47.0,5.15,12.6,48.0,37.73,26.99
2018,3,1,8,30,0.0,65.0,5.4,12.8,65.0,49.83,37.3
2018,3,1,8,45,5.0,81.0,5.65,13.0,83.0,65.71,50.85
2018,3,1,9,0,10.0,97.0,5.9,13.2,101.0,82.51,65.1
2018,3,1,9,15,20.0,132.5,6.0,13.3,142.0,129.59,104.93
2018,3,1,9,30,30.0,168.0,6.1,13.4,183.0,172.5,140.75
2018,3,1,9,45,57.0,200.5,6.25,13.5,232.5,227.69,186.91
2018,3,1,10,0,84.0,233.0,6.4,13.6,282.0,285.55,234.71
2018,3,1,10,15,201.0,248.5,6.45,13.65,373.5,425.75,351.15
2018,3,1,10,30,318.0,264.0,6.5,13.7,465.0,575.67,471.95
2018,3,1,10,45,269.0,289.5,6.6,13.75,464.0,567.07,462.63
2018,3,1,11,0,220.0,315.0,6.7,13.8,463.0,532.5,433.69
2018,3,1,11,15,270.0,313.5,6.7,13.8,500.0,607.14,492.94
2018,3,1,11,30,320.0,312.0,6.7,13.8,537.0,659.76,534.57
2018,3,1,11,45,236.0,314.5,6.7,13.8,481.5,582.36,471.81
2018,3,1,12,0,152.0,317.0,6.7,13.8,426.0,477.86,387.6
2018,3,1,12,15,125.0,290.0,6.7,13.85,380.0,421.55,342.57
2018,3,1,12,30,98.0,263.0,6.7,13.9,334.0,364.97,296.81
2018,3,1,12,45,50.0,212.0,6.65,13.95,248.0,241.01,195.42
2018,3,1,13,0,2.0,161.0,6.6,14.0,162.0,130.75,103.22
2018,3,1,13,15,15.5,168.0,6.45,14.0,178.5,150.13,119.98
2018,3,1,13,30,29.0,175.0,6.3,14.0,195.0,182.44,147.23
2018,3,1,13,45,30.5,171.5,6.2,14.0,192.0,179.88,145.3
2018,3,1,14,0,32.0,168.0,6.1,14.0,189.0,177.16,143.3
2018,3,1,14,15,16.0,123.0,6.0,14.0,133.5,119.49,95.18
2018,3,1,14,30,0.0,78.0,5.9,14.0,78.0,60.01,44.98
2018,3,1,14,45,0.5,85.0,5.85,13.95,85.5,65.82,50.03
2018,3,1,15,0,1.0,92.0,5.8,13.9,93.0,71.79,55.22
2018,3,1,15,15,9.5,101.5,5.8,13.9,106.0,86.13,67.74
2018,3,1,15,30,18.0,111.0,5.8,13.9,119.0,107.29,86.0
2018,3,1,15,45,16.5,98.5,5.55,13.8,105.5,94.16,75.03
2018,3,1,16,0,15.0,86.0,5.3,13.7,92.0,75.98,59.67
2018,3,1,16,15,25.0,77.0,5.15,13.55,85.0,78.02,61.58
2018,3,1,16,30,35.0,68.0,5.0,13.4,78.0,73.76,57.83
2018,3,1,16,45,33.0,57.0,4.85,13.3,65.0,61.47,46.89
2018,3,1,17,0,31.0,46.0,4.7,13.2,52.0,49.48,36.03
2018,3,1,17,15,16.5,31.5,4.55,13.15,34.5,30.62,19.58
2018,3,1,17,30,2.0,17.0,4.4,13.1,17.0,13.42,4.58
2018,3,1,17,45,3.5,9.5,4.25,13.05,9.5,8.09,0.0
2018,3,1,18,0,5.0,2.0,4.1,13.0,2.0,1.57,0.0
2018,3,1,18,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.4,9.1,5.0,3.93,0.0
2018,3,2,7,0,0.0,10.0,1.6,9.4,10.0,7.59,0.0
2018,3,2,7,15,0.0,17.5,1.8,9.6,17.5,13.3,5.53
2018,3,2,7,30,0.0,25.0,2.0,9.8,25.0,19.04,10.75
2018,3,2,7,45,0.0,36.0,2.2,9.95,36.0,27.47,18.25
2018,3,2,8,0,0.0,47.0,2.4,10.1,47.0,35.94,25.7
2018,3,2,8,15,1.0,74.0,2.55,10.3,74.5,58.13,44.94
2018,3,2,8,30,2.0,101.0,2.7,10.5,102.0,81.69,65.13
2018,3,2,8,45,8.0,128.5,2.9,10.75,132.0,109.36,88.63
2018,3,2,9,0,14.0,156.0,3.1,11.0,162.0,138.0,112.66
2018,3,2,9,15,38.5,186.5,3.3,11.2,206.0,196.97,162.23
2018,3,2,9,30,63.0,217.0,3.5,11.4,250.0,247.94,204.4
2018,3,2,9,45,160.0,234.0,3.65,11.65,325.5,362.32,299.3
2018,3,2,10,0,257.0,251.0,3.8,11.9,401.0,486.9,399.36
2018,3,2,10,15,266.0,265.5,3.95,12.0,428.5,520.08,424.35
2018,3,2,10,30,275.0,280.0,4.1,12.1,456.0,552.94,449.34
2018,3,2,10,45,322.0,279.5,4.2,12.25,493.0,604.5,489.67
2018,3,2,11,0,369.0,279.0,4.3,12.4,530.0,657.1,530.28
2018,3,2,11,15,446.5,265.0,4.4,12.5,576.0,748.08,599.79
2018,3,2,11,30,524.0,251.0,4.5,12.6,622.0,818.49,653.26
2018,3,2,11,45,377.0,287.0,4.55,12.65,555.5,692.31,555.41
2018,3,2,12,0,230.0,323.0,4.6,12.7,489.0,562.0,452.7
2018,3,2,12,15,209.0,330.5,4.65,12.75,481.5,549.66,442.99
2018,3,2,12,30,188.0,338.0,4.7,12.8,474.0,536.41,432.09
2018,3,2,12,45,189.5,330.5,4.75,12.8,466.5,528.57,426.48
2018,3,2,13,0,191.0,323.0,4.8,12.8,459.0,519.92,420.25
2018,3,2,13,15,113.5,289.0,4.8,12.75,369.5,404.17,327.76
2018,3,2,13,30,36.0,255.0,4.8,12.7,280.0,269.09,217.75
2018,3,2,13,45,34.5,242.5,4.8,12.65,265.5,254.26,206.27
2018,3,2,14,0,33.0,230.0,4.8,12.6,251.0,239.52,194.58
2018,3,2,14,15,20.0,198.0,4.75,12.45,210.5,180.23,145.93
2018,3,2,14,30,7.0,166.0,4.7,12.3,170.0,140.05,112.54
2018,3,2,14,45,4.0,139.5,4.7,12.15,142.0,114.37,91.31
2018,3,2,15,0,1.0,113.0,4.7,12.0,114.0,89.36,70.44
2018,3,2,15,15,0.5,88.0,4.7,12.0,88.5,68.19,52.68
2018,3,2,15,30,0.0,63.0,4.7,12.0,63.0,48.31,35.85
2018,3,2,15,45,0.0,49.5,4.4,11.6,49.5,37.88,27.06
2018,3,2,16,0,0.0,36.0,4.1,11.2,36.0,27.48,18.2
2018,3,2,16,15,0.0,33.0,3.75,10.85,33.0,25.17,16.27
2018,3,2,16,30,0.0,30.0,3.4,10.5,30.0,22.86,14.29
2018,3,2,16,45,0.0,27.5,3.05,10.2,27.5,20.94,12.59
2018,3,2,17,0,0.0,25.0,2.7,9.9,25.0,19.03,10.82
2018,3,2,17,15,0.0,18.0,2.6,9.75,18.0,13.68,5.99
2018,3,2,17,30,0.0,11.0,2.5,9.6,11.0,8.34,0.94
2018,3,2,17,45,0.0,6.0,2.4,9.4,6.0,4.54,0.0
2018,3,2,18,0,0.0,1.0,2.3,9.2,1.0,0.79,0.0
2018,3,2,18,15,0.0,0.5,2.4,9.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,6.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,3,3,6,45,99.5,18.5,1.2,7.3,26.0,29.74,0.0
2018,3,3,7,0,192.0,35.0,1.3,7.7,50.0,86.09,49.09
2018,3,3,7,15,322.0,47.0,1.35,7.95,95.0,148.01,108.58
2018,3,3,7,30,452.0,59.0,1.4,8.2,140.0,227.04,177.25
2018,3,3,7,45,530.5,66.5,1.5,8.45,191.0,296.19,238.98
2018,3,3,8,0,609.0,74.0,1.6,8.7,242.0,373.4,306.3
2018,3,3,8,15,599.5,85.0,1.6,8.95,277.5,416.72,344.58
2018,3,3,8,30,590.0,96.0,1.6,9.2,313.0,457.81,379.36
2018,3,3,8,45,433.0,125.5,1.55,9.45,296.0,416.82,346.27
2018,3,3,9,0,276.0,155.0,1.5,9.7,279.0,349.74,290.93
2018,3,3,9,15,436.5,146.0,1.55,10.0,365.0,486.42,401.85
2018,3,3,9,30,597.0,137.0,1.6,10.3,451.0,629.31,511.9
2018,3,3,9,45,663.5,135.0,1.6,10.55,507.5,707.45,568.62
2018,3,3,10,0,730.0,133.0,1.6,10.8,564.0,788.13,624.89
2018,3,3,10,15,652.5,132.5,1.7,11.05,533.0,746.53,593.15
2018,3,3,10,30,575.0,132.0,1.8,11.3,502.0,697.29,556.89
2018,3,3,10,45,304.0,112.5,1.9,11.55,309.0,425.41,348.44
2018,3,3,11,0,33.0,93.0,2.0,11.8,116.0,109.78,87.63
2018,3,3,11,15,192.0,145.0,2.1,11.85,281.5,345.54,285.17
2018,3,3,11,30,351.0,197.0,2.2,11.9,447.0,588.35,474.29
2018,3,3,11,45,568.0,161.0,2.3,12.0,571.5,782.56,619.68
2018,3,3,12,0,785.0,125.0,2.4,12.1,696.0,957.55,741.89
2018,3,3,12,15,428.5,125.5,2.5,12.1,437.0,606.4,487.11
2018,3,3,12,30,72.0,126.0,2.6,12.1,178.0,195.63,158.93
2018,3,3,12,45,110.5,203.5,2.7,12.1,283.0,312.85,255.42
2018,3,3,13,0,149.0,281.0,2.8,12.1,388.0,431.61,349.05
2018,3,3,13,15,204.5,278.5,2.85,12.0,422.0,481.04,389.0
2018,3,3,13,30,260.0,276.0,2.9,11.9,456.0,550.54,443.84
2018,3,3,13,45,362.5,259.0,2.95,11.8,500.5,621.98,501.19
2018,3,3,14,0,465.0,242.0,3.0,11.7,545.0,708.75,568.53
2018,3,3,14,15,590.5,191.5,3.0,11.5,558.0,751.69,604.17
2018,3,3,14,30,716.0,141.0,3.0,11.3,571.0,793.84,637.72
2018,3,3,14,45,589.0,152.5,3.0,11.1,492.0,673.84,548.01
2018,3,3,15,0,462.0,164.0,3.0,10.9,413.0,552.78,454.81
2018,3,3,15,15,501.5,151.0,3.0,10.9,401.5,546.14,451.3
2018,3,3,15,30,541.0,138.0,3.0,10.9,390.0,534.53,442.74
2018,3,3,15,45,454.5,132.0,2.9,10.4,328.5,444.88,370.83
2018,3,3,16,0,368.0,126.0,2.8,9.9,267.0,362.7,303.59
2018,3,3,16,15,325.5,111.0,2.55,9.55,223.0,303.02,253.46
2018,3,3,16,30,283.0,96.0,2.3,9.2,179.0,236.24,196.39
2018,3,3,16,45,172.0,79.5,2.0,8.8,127.0,156.43,127.79
2018,3,3,17,0,61.0,63.0,1.7,8.4,75.0,82.74,64.8
