Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,12.59,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,24.19,12.09
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,60.24,34.19
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,107.02,66.68
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,163.28,110.85
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,220.86,159.76
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,285.68,215.2
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,347.6,268.01
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,413.72,322.63
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,475.6,372.08
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,539.12,420.74
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,598.6,464.44
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,658.29,506.46
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,711.17,542.18
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,755.85,571.17
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,801.98,598.53
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,845.91,623.51
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,883.23,645.67
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,917.55,665.78
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,946.44,681.44
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,971.89,694.91
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,991.97,705.83
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,1008.29,714.53
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,1017.89,720.33
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1023.57,723.94
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,1021.63,722.37
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,1015.75,718.63
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,1002.75,710.67
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,986.07,700.62
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,966.57,690.21
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,943.53,677.57
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,913.98,660.73
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,881.27,641.75
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,841.82,618.38
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,808.24,598.63
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,760.8,569.07
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,711.53,536.47
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,657.62,498.44
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,602.8,458.68
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,542.0,415.1
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,481.85,369.99
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,417.87,319.59
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,356.15,269.27
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,289.3,214.07
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,228.32,162.83
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,158.67,107.25
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,99.96,62.57
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,60.78,34.62
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,29.23,17.43
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,16.13,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,8.65,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,19.57,9.35
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,31.13,20.32
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,40.22,28.52
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,49.28,36.47
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,86.57,66.72
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,127.75,100.24
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,186.36,147.32
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,256.18,203.11
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,317.3,251.29
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,385.95,304.57
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,464.8,364.2
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,539.39,419.13
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,581.75,449.6
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,632.04,485.17
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,564.98,432.62
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,457.05,349.74
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,582.33,443.77
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,715.82,538.83
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,762.93,570.99
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,809.55,603.25
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,726.44,541.92
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,620.1,464.53
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,625.41,468.1
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,608.88,455.85
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,692.91,516.55
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,771.99,571.54
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,790.66,583.7
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,805.86,594.01
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,809.84,599.24
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,809.72,601.74
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,726.08,544.12
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,629.48,476.64
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,559.6,427.34
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,477.56,367.8
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,419.76,325.88
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,363.81,284.2
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,462.76,362.15
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,521.3,406.61
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,436.54,341.75
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,366.25,287.33
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,245.48,192.7
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,139.84,109.09
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,140.76,109.04
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,131.53,99.64
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,101.07,74.18
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,73.06,51.09
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,47.1,30.91
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,25.49,14.85
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,14.21,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.15,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,5.49,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,7.58,0.72
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,20.47,11.57
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,33.97,22.97
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,86.13,65.51
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,143.75,112.51
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,147.65,116.58
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,141.22,111.63
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,158.8,125.86
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,175.2,138.56
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,241.62,190.94
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,324.91,254.32
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,323.53,251.29
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,332.24,256.28
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,415.83,317.82
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,489.74,369.79
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,591.1,441.38
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,697.01,513.46
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,754.83,552.66
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,812.75,592.0
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,800.72,584.17
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,784.17,573.81
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,836.8,612.62
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,892.53,652.3
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,738.49,546.76
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,551.4,413.74
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,483.2,365.81
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,395.66,301.45
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,401.0,306.78
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,405.69,311.26
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,422.26,325.2
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,453.98,350.2
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,415.86,322.05
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,363.49,283.13
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,372.87,291.7
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,365.24,287.01
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,336.82,265.51
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,308.22,243.62
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,277.78,220.42
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,247.42,196.78
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,214.83,170.59
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,183.05,144.61
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,158.5,123.7
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,132.97,101.39
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,101.86,75.2
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,73.09,51.32
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,47.37,31.28
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,25.91,15.4
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,14.6,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.15,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,3.78,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,7.2,0.49
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,10.63,3.47
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,24.78,15.63
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,39.01,27.73
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,74.02,57.13
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,110.39,87.14
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,144.86,115.13
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,189.19,150.77
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,207.63,165.09
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,226.42,179.61
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,223.72,176.72
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,208.53,163.96
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,212.79,166.93
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,216.92,169.74
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,227.26,177.4
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,237.65,185.05
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,206.46,160.11
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,175.38,135.29
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,221.21,171.22
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,267.95,207.23
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,264.62,204.27
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,261.19,201.4
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,239.38,184.63
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,217.67,167.89
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,238.75,184.57
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,259.82,201.11
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,264.23,204.72
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,268.5,208.32
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,246.67,191.64
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,225.09,175.12
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,194.62,151.4
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,164.8,128.0
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,158.51,123.36
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,152.11,118.57
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,164.49,129.09
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,167.32,131.81
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,156.32,123.19
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,145.0,114.2
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,138.73,109.05
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,135.67,106.0
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,133.38,103.06
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,128.23,97.24
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,85.11,62.99
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,52.73,38.23
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,35.38,23.52
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,19.1,9.91
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,10.3,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.57,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.18,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.27,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,4.96,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,8.22,0.81
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,9.81,2.4
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,10.63,3.44
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,18.39,10.09
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,26.25,16.77
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,50.93,37.66
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,76.19,58.78
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,202.38,162.63
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,345.56,277.43
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,433.53,346.42
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,519.63,412.9
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,555.69,439.33
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,589.83,463.95
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,597.73,468.07
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,601.08,468.73
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,576.0,447.72
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,543.4,421.03
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,633.11,488.13
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,707.7,542.61
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,781.03,595.79
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,837.51,636.84
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,839.28,637.04
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,838.13,635.64
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,898.31,680.64
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,952.95,720.85
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,946.8,716.76
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,936.96,710.71
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,908.8,692.1
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,877.95,671.21
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,843.07,647.26
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,805.98,621.5
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,781.36,605.57
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,751.67,585.58
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,703.42,550.94
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,653.87,514.66
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,614.17,484.61
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,571.78,451.59
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,521.49,412.26
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,470.13,370.74
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,407.63,319.03
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,347.65,268.07
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,284.52,213.95
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,226.18,163.43
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,162.59,110.49
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,111.69,70.55
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,64.51,38.81
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,32.78,21.55
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,19.16,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,6.29,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,9.44,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,17.86,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,30.4,19.99
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,65.14,39.28
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,109.4,69.52
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,167.97,115.95
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,224.5,164.54
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,287.67,219.65
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,347.57,272.33
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,411.12,327.02
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,471.72,377.99
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,533.81,428.53
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,590.35,473.2
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,647.67,517.11
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,700.21,556.31
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,751.73,593.68
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,798.39,626.58
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,833.92,649.5
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,870.04,673.02
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,903.23,694.28
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,931.12,711.59
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,955.63,726.53
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,974.81,738.25
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,990.34,747.56
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,998.86,752.55
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1003.57,755.14
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,1002.58,754.46
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,997.77,751.36
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,987.3,744.12
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,973.06,734.49
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,952.48,721.05
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,928.43,705.32
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,898.87,685.66
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,866.22,663.84
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,827.82,638.01
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,795.25,616.22
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,747.76,581.97
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,698.54,545.8
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,644.24,505.0
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,589.12,462.55
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,530.0,416.57
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,471.57,369.67
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,407.83,317.04
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,346.58,265.09
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,282.88,210.53
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,223.98,159.61
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,162.49,109.04
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,107.71,66.62
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,61.23,35.72
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,30.12,19.55
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,18.1,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,6.29,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,8.26,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,15.88,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,28.6,18.65
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,50.36,33.36
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,73.54,52.69
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,95.71,72.32
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,113.48,87.82
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,133.46,104.84
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,167.98,132.89
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,212.23,168.45
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,267.56,212.03
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,339.46,267.89
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,418.72,328.79
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,521.55,405.6
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,612.64,471.51
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,705.94,536.88
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,700.71,528.82
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,680.41,510.87
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,777.0,577.37
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,872.24,639.19
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,910.39,659.98
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,953.85,684.37
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,958.07,685.06
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,972.64,692.83
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,982.22,698.04
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,988.14,701.13
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,988.13,701.22
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,984.36,699.14
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,975.87,694.26
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,963.55,687.1
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,933.56,668.62
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,914.17,657.07
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,841.83,610.46
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,762.6,556.7
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,729.83,536.25
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,694.36,513.16
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,615.0,458.1
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,545.89,409.21
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,559.68,420.65
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,551.96,415.17
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,478.08,360.22
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,404.68,305.08
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,328.54,247.28
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,255.91,191.64
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,206.09,152.09
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,160.73,115.7
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,118.55,82.35
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,81.81,54.24
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,50.07,32.06
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,28.17,17.53
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,16.51,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,4.72,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,9.05,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,17.24,1.29
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,30.31,19.95
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,55.31,35.57
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,88.38,59.5
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,127.54,90.39
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,162.25,121.0
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,195.86,150.5
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,241.18,187.94
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,290.05,227.74
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,334.17,262.99
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,379.57,298.35
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,419.33,328.49
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,458.52,357.39
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,508.84,394.67
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,574.85,442.32
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,623.78,476.73
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,673.42,511.08
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,729.75,550.8
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,791.2,593.25
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,853.48,636.4
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,904.74,670.74
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,908.24,671.89
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,896.08,662.26
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,892.63,659.82
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,885.52,654.87
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,919.58,679.99
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,947.04,699.41
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,927.49,686.69
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,904.79,671.78
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,877.22,653.53
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,847.12,633.48
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,805.25,605.2
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,762.07,575.7
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,688.9,524.18
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,623.61,477.31
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,567.52,437.06
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,501.47,388.79
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,403.07,313.86
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,304.25,237.44
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,247.61,194.13
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,204.74,160.86
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,193.96,152.39
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,185.66,145.13
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,138.66,107.32
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,102.52,78.56
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,81.37,61.25
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,61.86,45.29
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,42.81,29.61
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,26.77,16.78
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,15.74,0.0
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,4.72,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,6.29,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,11.02,0.27
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,16.78,8.86
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,22.88,13.9
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,45.45,31.86
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,74.9,55.61
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,130.6,100.21
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,195.02,152.68
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,270.94,213.95
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,355.69,282.51
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,413.64,329.56
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,481.47,382.84
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,520.63,412.31
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,550.48,433.65
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,602.14,469.88
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,647.33,499.84
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,685.04,523.41
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,715.61,541.24
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,756.13,570.44
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,789.84,594.49
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,764.89,576.45
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,736.28,555.47
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,782.38,590.72
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,827.32,624.38
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,811.41,613.89
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,792.44,601.4
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,709.56,541.67
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,642.4,491.92
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,664.16,510.47
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,683.56,527.04
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,678.78,525.18
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,671.72,521.77
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,606.19,473.13
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,527.03,413.83
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,540.17,425.87
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,533.72,422.8
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,531.88,423.48
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,536.71,428.54
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,524.29,419.59
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,509.66,407.99
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,411.1,329.77
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,322.09,258.49
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,275.95,220.39
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,231.73,183.13
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,202.96,156.66
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,174.51,129.43
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,132.79,93.05
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,92.75,59.91
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,53.12,33.5
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,29.7,19.74
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,17.97,1.99
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,6.29,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,13.38,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,23.62,9.27
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,35.23,25.14
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,68.88,42.52
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,113.46,72.49
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,171.61,118.66
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,227.17,166.8
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,288.72,221.19
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,348.26,274.25
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,411.17,329.27
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,471.17,380.68
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,532.26,431.5
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,587.32,476.44
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,642.59,520.33
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,690.49,557.24
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,736.09,591.52
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,725.28,580.09
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,691.25,551.15
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,754.33,598.86
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,814.96,643.65
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,860.72,676.59
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,904.85,708.04
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,819.64,641.77
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,725.23,568.31
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,834.52,652.34
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,940.95,730.95
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,958.13,742.88
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,983.26,761.12
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,962.26,746.62
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,937.88,730.04
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,922.62,720.28
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,903.73,707.92
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,873.88,687.49
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,841.15,664.65
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,808.88,641.57
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,767.6,611.57
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,721.19,577.13
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,673.18,540.72
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,619.05,498.27
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,564.64,454.67
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,507.19,408.36
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,450.4,361.29
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,387.74,308.09
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,327.75,256.02
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,266.86,202.85
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,206.67,150.29
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,150.21,103.45
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,102.86,67.1
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,60.62,38.87
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,34.95,24.44
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,21.47,5.24
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,8.65,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,13.77,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,24.71,11.59
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,35.66,25.7
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,68.9,42.48
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,116.51,74.68
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,171.2,117.49
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,226.66,165.01
