Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,287.92,218.37
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,347.07,270.2
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,409.33,323.53
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,468.45,373.2
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,528.69,422.23
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,584.34,466.22
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,640.12,508.95
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,692.12,547.87
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,743.06,584.99
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,789.19,617.86
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,824.43,641.29
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,860.11,664.46
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,892.8,685.31
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,919.73,701.76
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,943.23,715.78
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,961.84,727.45
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,976.81,736.75
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,984.89,741.01
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,989.19,742.89
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,988.32,741.86
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,983.69,738.44
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,972.6,730.81
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,957.87,720.86
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,943.13,711.3
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,911.72,690.37
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,885.92,673.52
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,856.58,654.14
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,817.15,627.62
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,775.3,597.99
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,728.0,564.03
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,679.11,528.17
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,627.52,489.25
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,576.18,449.5
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,517.72,403.57
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,459.75,356.76
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,396.21,304.38
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,334.81,252.5
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,275.17,201.33
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,219.1,153.0
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,160.68,105.2
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,109.36,66.38
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,59.35,35.06
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,33.34,22.84
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,21.18,6.31
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,9.44,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,12.98,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,23.56,11.64
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,35.17,24.93
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,70.15,40.58
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,117.13,70.61
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,173.07,113.69
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,229.95,161.74
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,291.78,214.74
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,351.92,266.26
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,415.39,319.08
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,473.47,366.53
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,532.2,412.95
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,588.5,455.85
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,644.17,496.87
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,694.48,532.97
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,736.72,562.57
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,780.22,591.9
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,821.4,617.71
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,856.73,639.36
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,889.09,658.85
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,916.57,674.63
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,940.68,688.11
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,959.02,698.07
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,973.68,705.71
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,981.83,708.65
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,986.15,709.25
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,984.32,706.99
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,978.66,702.49
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,966.93,694.31
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,951.51,683.97
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,931.52,671.9
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,907.99,657.63
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,878.53,639.42
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,845.93,619.14
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,807.5,595.84
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,766.45,570.34
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,721.6,540.22
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,674.75,507.85
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,626.96,473.22
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,572.92,433.2
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,514.91,390.25
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,456.97,345.57
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,396.21,296.84
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,337.03,247.83
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,273.84,194.89
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,215.69,145.67
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,156.57,98.04
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,104.6,59.73
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,56.66,32.22
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,33.54,22.78
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,20.18,6.63
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,9.44,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,14.16,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,24.03,12.81
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,35.18,25.11
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,64.73,40.46
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,107.65,68.73
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,161.09,109.63
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,220.47,158.52
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,284.29,212.07
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,342.93,262.35
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,404.69,314.15
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,462.93,361.5
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,522.48,408.23
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,569.08,443.74
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,612.74,475.79
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,654.5,506.18
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,692.9,533.33
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,753.24,576.75
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,819.33,622.65
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,854.92,646.17
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,875.83,659.82
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,903.96,678.64
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,928.98,695.28
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,948.07,708.18
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,963.63,718.83
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,972.86,725.03
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,978.39,728.9
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,977.92,729.6
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,973.69,727.9
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,964.78,723.13
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,952.15,716.0
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,932.29,704.51
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,908.91,690.55
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,879.57,672.34
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,847.06,651.73
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,808.53,626.67
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,767.47,598.82
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,728.27,570.7
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,679.58,534.95
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,626.44,493.94
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,572.4,451.22
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,513.24,404.91
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,454.64,357.44
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,391.24,304.16
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,330.84,252.07
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,267.76,197.63
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,210.16,147.97
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,142.16,94.48
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,93.2,60.03
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,53.93,34.81
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,32.77,22.56
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,20.59,7.91
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,8.65,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,16.52,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,27.79,16.54
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,37.99,27.9
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,69.38,43.05
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,111.87,71.89
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,159.74,110.31
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,206.53,152.37
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,252.86,194.43
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,288.03,226.93
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,321.83,257.57
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,252.77,205.04
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,144.73,116.67
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,133.04,106.79
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,120.52,95.79
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,152.53,122.12
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,180.15,144.54
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,124.52,98.4
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,64.94,48.62
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,105.39,82.15
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,146.81,116.05
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,253.2,202.64
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,354.74,283.36
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,535.27,427.76
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,702.57,556.82
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,794.63,627.58
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,890.01,699.7
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,739.17,583.77
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,574.74,455.4
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,594.69,473.17
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,612.01,488.12
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,737.28,586.75
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,841.32,667.13
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,775.77,617.07
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,707.22,565.13
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,689.29,553.23
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,672.86,541.77
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,601.06,486.09
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,538.3,436.67
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,549.02,446.11
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,539.7,438.27
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,480.33,389.36
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,422.99,341.13
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,353.53,282.3
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,285.98,224.58
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,253.34,191.82
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,208.2,147.45
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,153.94,100.62
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,104.39,62.18
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,56.25,34.25
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,35.26,25.3
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,21.7,9.65
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,11.02,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,4.72,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,16.27,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,28.05,17.38
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,39.23,29.22
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,72.33,43.5
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,120.44,74.53
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,177.01,118.9
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,233.79,167.68
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,295.46,221.58
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,356.25,274.69
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,420.49,329.22
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,480.08,378.56
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,540.44,426.79
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,596.61,470.46
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,652.2,512.31
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,703.31,549.5
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,746.34,580.04
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,789.77,609.93
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,830.8,636.12
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,866.11,658.16
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,898.3,677.93
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,925.07,693.49
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,948.32,706.63
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,965.23,716.99
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,978.39,725.02
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,986.39,729.18
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,990.51,730.98
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,988.52,729.87
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,982.68,726.42
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,971.68,719.86
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,956.96,710.96
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,936.38,698.39
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,912.3,683.52
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,882.37,664.33
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,849.37,643.02
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,810.68,618.28
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,777.14,595.68
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,730.09,562.19
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,681.33,526.77
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,627.93,486.97
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,573.58,445.35
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,514.23,399.97
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,455.17,353.03
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,392.38,301.4
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,332.08,250.33
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,270.13,197.39
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,212.78,148.27
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,155.43,101.56
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,105.45,64.74
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,56.86,35.93
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,36.9,26.41
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,24.11,11.85
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,11.8,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.57,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,7.22,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,12.94,5.18
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,20.2,12.39
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,27.49,18.2
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,40.59,29.68
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,53.53,40.84
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,86.47,67.85
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,121.88,96.67
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,151.32,120.67
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,182.23,145.55
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,199.71,159.41
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,216.4,172.36
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,229.73,182.49
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,242.79,192.29
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,358.14,282.43
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,484.74,376.65
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,524.61,403.57
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,564.61,430.81
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,585.24,445.6
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,604.84,459.74
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,719.51,543.14
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,826.21,618.15
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,826.14,617.92
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,824.13,617.24
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,814.79,611.67
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,802.5,603.85
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,771.94,582.95
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,725.29,550.77
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,669.99,511.01
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,614.47,470.4
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,566.74,436.57
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,535.7,414.24
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,534.51,414.77
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,531.33,413.61
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,497.43,388.88
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,463.43,363.9
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,394.33,310.94
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,318.61,252.1
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,333.83,264.97
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,333.78,265.24
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,270.08,215.24
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,205.11,163.73
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,210.91,167.79
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,205.66,161.14
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,208.06,157.29
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,191.5,135.58
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,141.83,94.0
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,96.55,59.68
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,51.03,32.41
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,32.57,22.86
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,21.94,10.87
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,11.8,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,7.08,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,18.27,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,29.09,19.03
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,35.6,26.22
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,69.26,38.91
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,120.43,71.13
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,181.06,119.21
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,239.0,169.8
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,300.69,224.8
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,361.05,278.75
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,422.92,332.67
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,481.54,382.66
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,538.06,429.47
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,592.29,472.97
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,645.31,514.19
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,694.21,551.55
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,741.01,586.42
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,783.02,617.13
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,822.19,644.33
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,857.09,668.26
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,888.96,689.96
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,916.3,708.58
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,940.24,724.83
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,957.58,735.92
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,971.15,744.49
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,979.08,749.78
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,983.14,752.55
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,979.71,750.4
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,972.43,745.74
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,959.61,737.33
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,943.16,726.47
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,922.98,713.18
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,899.24,697.4
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,870.83,678.1
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,839.16,656.41
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,800.9,629.71
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,759.98,599.96
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,714.57,565.96
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,667.18,529.71
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,619.4,491.97
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,565.69,448.81
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,508.28,401.83
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,451.05,353.76
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,389.49,301.04
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,328.21,247.52
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,267.0,193.8
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,209.64,143.75
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,152.02,96.55
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,101.23,59.69
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,54.4,34.5
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,37.66,27.17
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,23.95,12.74
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,13.38,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,7.08,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,18.54,0.0
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,30.3,20.03
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,39.6,29.44
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,73.94,45.41
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,119.96,73.88
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,174.27,115.45
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,230.07,162.51
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,290.68,214.68
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,349.67,265.56
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,412.53,318.41
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,470.32,366.02
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,528.8,412.65
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,584.37,455.62
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,639.45,496.89
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,684.57,530.4
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,732.54,565.04
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,775.51,595.25
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,816.26,621.98
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,850.91,644.25
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,882.44,664.26
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,908.99,680.97
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,932.03,695.32
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,948.77,705.4
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,961.75,713.07
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,969.14,717.3
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,972.66,719.11
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,970.5,717.56
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,964.48,713.6
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,953.74,706.75
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,939.24,697.5
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,918.45,684.36
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,894.15,668.88
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,864.37,649.52
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,831.46,627.95
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,793.16,602.73
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,752.22,574.62
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,706.96,542.1
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,659.81,507.44
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,608.62,468.64
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,559.08,429.97
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,501.92,385.18
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,444.8,339.04
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,384.05,288.69
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,324.89,238.36
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,264.79,186.81
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,205.72,136.45
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,148.57,90.62
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,97.4,54.48
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,49.43,30.19
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,33.74,23.43
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,23.42,12.48
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,12.59,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,7.08,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,17.91,0.26
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,31.23,21.01
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,37.62,27.68
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,63.39,37.92
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,79.47,53.46
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,67.67,52.18
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,81.8,63.8
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,96.14,75.3
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,125.5,98.59
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,161.26,126.69
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,218.64,171.19
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,290.62,226.24
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,438.38,338.43
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,599.34,456.09
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,660.62,498.87
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,719.69,540.07
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,762.09,568.04
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,802.26,593.01
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,836.52,613.4
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,867.78,631.67
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,893.31,646.21
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,915.42,658.55
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,932.25,667.81
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,945.42,674.83
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,953.06,677.83
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,956.93,678.59
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,955.64,676.67
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,950.57,672.54
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,939.49,664.83
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,924.72,654.97
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,903.72,641.6
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,879.27,626.17
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,848.56,606.93
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,815.01,585.89
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,768.69,557.64
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,729.51,531.94
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,685.03,502.7
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,638.48,471.17
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,594.24,439.76
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,546.92,405.05
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,491.55,365.2
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,435.98,323.08
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,376.85,275.96
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,319.42,228.79
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,257.53,177.6
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,200.82,130.58
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,144.31,86.89
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,94.81,53.27
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,49.16,30.99
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,35.78,24.86
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,23.28,12.46
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,13.38,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,6.69,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,8.65,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,19.36,3.14
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,29.71,19.39
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,36.99,26.54
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,68.12,37.99
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,116.87,66.65
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,172.52,108.17
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,232.18,157.26
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,293.32,208.59
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,351.93,257.82
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,412.32,307.17
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,470.48,353.21
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,528.99,397.81
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,581.26,436.32
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,634.7,474.23
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,684.07,508.82
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,731.68,541.26
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,774.89,569.34
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,815.69,593.99
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,850.81,615.41
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,882.79,634.71
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,908.84,649.56
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,931.37,662.17
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,948.54,672.39
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,961.93,680.36
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,970.15,684.58
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,974.49,686.54
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,971.81,686.03
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,965.27,683.23
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,953.62,676.57
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,938.27,667.68
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,917.51,655.93
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,893.25,641.95
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,855.29,619.0
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,825.02,600.96
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,785.69,575.88
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,743.96,548.39
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,706.53,523.51
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,660.55,491.94
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,612.69,456.98
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,558.96,416.92
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,501.11,373.66
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,443.41,328.93
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,383.67,280.94
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,325.35,232.76
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,262.49,180.64
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,204.8,132.84
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,143.85,87.19
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,93.99,54.71
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,50.26,32.86
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,36.67,25.65
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,24.38,13.58
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,14.39,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
