Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,7.08,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,18.13,0.0
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,29.41,19.11
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,37.59,27.47
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,45.65,35.11
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,52.59,41.5
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,61.9,49.81
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,71.73,55.29
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,82.82,63.73
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,89.04,68.76
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,93.78,72.56
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,92.98,71.73
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,91.34,70.14
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,93.83,71.75
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,96.3,73.34
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,103.64,78.86
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,111.05,84.39
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,122.24,92.94
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,133.59,101.56
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,139.69,105.98
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,145.86,110.45
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,157.17,118.98
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,168.58,127.53
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,196.72,148.95
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,225.11,170.31
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,238.01,179.82
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,250.87,189.32
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,383.92,291.2
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,506.23,381.7
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,645.99,485.25
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,771.46,575.51
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,781.94,582.67
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,781.75,583.37
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,779.8,583.47
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,785.51,588.32
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,758.96,569.5
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,729.38,548.46
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,695.98,524.47
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,659.98,498.14
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,618.8,467.58
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,575.59,434.77
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,529.37,398.69
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,481.91,360.7
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,431.31,319.92
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,379.65,277.17
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,325.49,231.66
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,272.07,186.16
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,218.46,141.26
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,167.06,100.51
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,111.93,62.7
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,64.52,41.48
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,49.76,37.84
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,44.72,33.36
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,37.89,27.14
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,31.13,20.64
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,20.87,8.06
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,10.23,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,6.29,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,14.46,0.0
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,22.83,13.66
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,23.64,15.23
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,25.24,16.93
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,31.14,22.33
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,35.93,26.61
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,51.0,38.01
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,65.6,50.17
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,73.67,56.62
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,81.78,63.01
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,89.33,68.83
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,96.97,74.66
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,125.05,96.95
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,153.78,119.4
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,169.52,131.3
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,185.53,143.33
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,168.52,129.43
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,151.02,115.26
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,153.1,116.51
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,155.15,117.71
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,215.31,164.15
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,271.55,206.61
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,296.19,224.69
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,321.05,242.87
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,244.48,184.8
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,161.07,120.73
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,225.26,170.03
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,301.11,226.9
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,348.28,262.04
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,395.1,296.66
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,398.77,299.56
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,401.83,302.22
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,426.84,321.81
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,460.67,347.63
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,449.26,339.98
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,437.1,331.92
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,408.38,311.31
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,371.74,284.62
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,429.84,330.94
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,465.29,358.35
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,469.77,360.22
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,459.33,349.62
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,378.17,287.41
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,309.73,235.55
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,273.48,205.39
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,235.94,173.55
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,191.54,138.92
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,153.36,110.56
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,119.71,84.55
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,84.06,62.17
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,68.21,54.54
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,57.05,44.61
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,44.81,33.5
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,32.4,21.99
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,20.96,8.77
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,9.44,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,5.51,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,6.88,0.0
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,8.42,1.49
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,9.05,2.35
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,9.1,2.5
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,27.1,18.72
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,45.25,34.94
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,68.69,52.21
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,95.37,73.05
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,88.19,67.62
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,76.78,58.77
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,98.17,76.09
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,120.01,93.5
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,134.35,104.7
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,148.84,115.92
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,181.79,141.69
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,220.61,171.72
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,229.96,178.43
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,232.77,180.09
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,209.8,161.78
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,186.16,142.98
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,191.9,147.28
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,197.62,151.52
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,202.13,154.84
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,206.59,158.15
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,215.79,165.18
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,224.93,172.15
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,250.51,191.86
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,286.6,219.46
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,239.69,183.55
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,203.39,155.66
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,205.11,157.23
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,206.73,158.66
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,219.36,168.73
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,231.78,178.63
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,241.14,186.24
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,250.2,193.66
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,270.7,210.08
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,282.51,219.72
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,258.78,201.65
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,235.44,183.83
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,257.36,201.41
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,275.77,215.79
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,303.74,236.13
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,310.52,237.42
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,280.0,210.06
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,245.44,178.8
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,196.65,140.44
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,155.02,109.67
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,117.98,81.95
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,79.99,58.94
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,63.83,50.88
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,52.3,40.57
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,42.35,31.48
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,32.21,21.96
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,21.82,9.89
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,11.8,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,4.72,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,10.3,0.0
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,16.0,7.96
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,14.67,7.32
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,13.96,6.86
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,18.33,10.88
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,21.33,13.6
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,32.08,22.01
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,42.88,31.16
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,58.45,44.21
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,73.83,56.92
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,86.09,66.87
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,98.45,76.79
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,129.56,101.87
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,161.64,127.41
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,179.84,141.51
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,198.36,155.76
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,202.22,158.24
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,205.93,160.64
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,214.93,167.22
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,223.89,173.71
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,261.26,202.31
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,292.31,225.65
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,324.67,249.89
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,357.42,274.19
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,441.87,338.37
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,516.01,393.6
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,598.05,454.83
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,680.04,514.79
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,710.33,537.55
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,737.11,558.01
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,787.38,596.08
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,812.74,615.98
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,795.62,604.45
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,775.25,590.19
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,750.15,572.3
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,722.01,551.92
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,688.94,527.74
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,653.28,501.16
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,613.61,471.1
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,571.87,438.81
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,528.24,403.88
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,480.67,365.1
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,429.34,323.12
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,378.01,280.03
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,313.76,228.01
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,260.42,185.33
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,213.1,144.8
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,164.99,105.39
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,118.23,73.35
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,75.56,53.13
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,60.63,47.68
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,49.97,38.26
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,41.75,30.77
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,33.45,22.93
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,22.72,10.89
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,12.59,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,8.65,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,19.97,3.76
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,31.57,21.15
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,38.89,28.58
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,46.06,35.36
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,59.84,47.72
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,74.94,60.98
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,97.9,75.11
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,123.65,94.64
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,164.77,120.48
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,225.9,163.69
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,285.59,207.17
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,357.06,261.52
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,410.33,305.27
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,461.49,346.4
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,509.9,384.34
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,557.67,420.67
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,602.5,454.35
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,640.96,482.74
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,678.1,509.3
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,713.04,533.68
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,743.53,554.92
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,771.22,573.88
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,794.43,589.62
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,814.49,602.45
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,828.53,611.38
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,839.21,618.14
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,845.72,622.19
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,848.84,624.06
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,846.97,623.06
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,841.72,619.88
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,831.85,613.67
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,818.59,605.23
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,800.03,593.45
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,778.23,578.97
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,751.75,560.64
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,722.28,539.9
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,689.14,516.11
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,653.48,490.04
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,612.78,459.79
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,570.15,427.4
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,524.04,391.47
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,477.6,354.34
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,427.18,313.66
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,376.4,271.69
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,323.85,227.62
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,272.08,183.85
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,215.27,137.1
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,163.71,96.93
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,113.2,63.64
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,66.73,43.88
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,54.06,40.94
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,49.2,36.72
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,41.73,30.09
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,34.28,23.18
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.09,10.53
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,12.59,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,6.29,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,8.65,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,18.33,3.44
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,30.35,19.7
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,37.11,26.37
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,43.96,32.65
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,48.65,36.81
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,53.4,40.83
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,90.9,50.81
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,144.89,83.04
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,196.41,120.79
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,250.43,163.92
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,303.67,207.87
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,357.96,252.45
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,410.94,295.42
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,462.32,336.11
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,510.9,373.6
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,558.44,409.22
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,602.36,441.48
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,644.16,471.4
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,681.7,497.91
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,716.53,522.02
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,747.4,543.14
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,775.36,561.99
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,798.76,577.56
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,818.91,590.38
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,834.14,600.1
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,845.93,607.65
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,852.62,611.69
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,855.84,613.58
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,853.57,612.51
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,847.84,609.28
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,837.07,602.82
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,822.92,594.18
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,804.55,583.01
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,782.87,569.27
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,756.48,551.46
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,727.07,531.28
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,693.12,507.88
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,656.61,482.15
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,616.14,452.99
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,573.66,421.6
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,527.46,386.26
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,479.98,349.05
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,429.38,309.21
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,377.94,267.66
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,324.41,223.61
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,271.59,179.73
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,217.87,136.12
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,166.27,96.66
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,111.63,60.83
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,64.61,41.53
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,52.02,38.58
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,47.05,34.34
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,40.27,28.41
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,33.55,22.25
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.74,11.83
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,13.38,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,8.65,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,18.67,4.06
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,31.11,20.14
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,38.2,27.03
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,45.35,33.53
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,56.0,42.82
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,67.56,52.66
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,103.62,72.91
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,131.88,96.25
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,168.7,118.39
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,222.99,155.53
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,280.91,195.82
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,353.87,248.95
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,404.87,289.52
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,455.73,328.76
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,504.04,364.87
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,549.22,397.49
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,592.69,428.27
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,634.59,457.01
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,672.45,482.25
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,708.13,505.39
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,738.53,525.86
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,765.99,544.14
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,789.26,559.27
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,809.28,571.69
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,824.41,581.86
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,836.12,589.92
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,842.77,594.27
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,845.99,596.54
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,843.77,596.69
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,838.14,594.66
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,827.93,589.63
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,814.38,582.38
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,795.91,571.91
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,774.22,558.73
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,747.96,542.07
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,718.81,523.0
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,685.1,500.54
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,648.92,475.71
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,608.68,447.39
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,566.6,416.83
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,521.07,381.94
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,475.15,345.84
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,425.06,307.23
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,374.8,267.23
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,322.29,224.22
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,270.72,181.5
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,214.21,135.74
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,163.18,96.58
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,113.59,64.28
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,67.96,45.22
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,55.77,42.3
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,50.61,37.88
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,43.18,31.3
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,33.52,22.57
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.16,11.84
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,13.38,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,6.69,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,10.23,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,14.03,2.2
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,18.23,9.91
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,15.42,7.96
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,13.22,6.16
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,20.02,12.3
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,25.92,17.58
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,30.02,19.46
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,32.92,21.88
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,34.01,22.89
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,35.45,24.2
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,85.71,65.7
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,135.45,105.92
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,148.23,115.64
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,161.25,125.52
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,197.01,153.32
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,231.89,180.08
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,264.03,204.55
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,297.34,229.67
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,364.03,280.48
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,426.68,327.43
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,542.19,414.88
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,649.48,494.35
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,650.85,493.53
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,649.09,490.86
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,755.04,570.3
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,841.57,633.59
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,848.08,637.47
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,851.25,639.8
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,848.66,638.89
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,842.75,635.78
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,831.95,629.49
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,817.9,620.93
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,799.89,609.06
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,778.71,594.6
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,752.64,576.38
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,723.72,555.75
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,697.32,536.39
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,660.61,509.19
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,619.26,477.95
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,576.07,444.54
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,529.12,406.83
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,481.14,367.43
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,430.96,326.3
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,380.63,283.96
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,325.63,236.96
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,273.89,192.21
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,221.39,147.96
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,171.52,108.36
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,121.82,74.72
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,76.61,54.63
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,64.46,51.53
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,55.67,43.72
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.28,36.01
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,38.92,28.04
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,26.62,15.24
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,14.26,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,7.47,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,3.15,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,9.25,0.0
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,15.16,7.39
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,21.03,13.03
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,25.74,17.48
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,33.13,24.23
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,38.24,28.82
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,63.18,48.49
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,87.9,68.93
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,108.22,85.35
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,129.35,102.26
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,131.37,103.64
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,132.51,104.24
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,153.98,121.12
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,176.08,138.32
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,211.05,165.6
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,244.91,191.7
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,281.36,219.65
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,318.87,248.11
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,360.75,279.81
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,412.63,318.67
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,398.17,307.1
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,390.92,301.13
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,435.33,334.56
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,470.22,360.51
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,530.63,407.38
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,582.43,447.66
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,614.96,472.11
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,635.84,488.27
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,721.07,554.14
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,794.6,610.52
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,815.51,627.1
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,819.53,631.8
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,801.34,619.23
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,779.94,603.92
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,753.97,585.06
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,725.08,563.77
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,691.65,538.56
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,655.69,511.0
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,615.45,479.77
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,576.44,448.66
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,529.53,410.62
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,481.49,370.79
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,431.36,328.77
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,380.83,285.43
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,328.09,239.66
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,272.8,191.55
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,219.47,146.07
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,168.48,105.17
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,118.05,70.94
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,71.9,50.84
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,59.85,47.73
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,54.42,42.84
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,47.14,36.08
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.06,26.6
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,25.67,14.8
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,14.35,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,7.47,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,10.23,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,20.84,6.92
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,31.9,21.8
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,41.81,31.38
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,49.27,38.42
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,54.14,42.9
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,59.05,47.22
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,91.81,55.36
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,141.48,84.14
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,196.64,125.73
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,250.23,169.74
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,302.8,214.55
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,356.53,260.14
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,409.05,304.03
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,461.48,346.57
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,509.59,384.54
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,556.87,420.62
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,601.17,453.71
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,643.78,484.61
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,682.44,511.62
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,718.77,536.25
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,749.89,557.27
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,778.0,575.82
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,801.8,590.66
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,822.3,602.43
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,837.84,611.86
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,849.88,619.05
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,856.79,622.71
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,860.18,624.16
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,857.68,622.56
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,851.68,618.76
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,840.7,611.44
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,826.36,602.0
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,808.16,590.78
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,786.63,576.61
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,760.38,558.75
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,731.09,538.47
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,697.25,515.01
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,660.83,489.17
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,619.61,459.05
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,576.37,426.68
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,530.37,391.24
2018,6,1,15,30,847.0,105.0,3.7,30.2,687.0,483.76,354.4
2018,6,1,15,45,831.5,102.0,3.8,29.75,640.5,432.83,314.14
2018,6,1,16,0,816.0,99.0,3.9,29.3,594.0,381.45,272.33
2018,6,1,16,15,792.5,95.0,3.9,28.9,542.5,326.6,227.03
2018,6,1,16,30,769.0,91.0,3.9,28.5,491.0,272.71,182.11
2018,6,1,16,45,743.5,86.5,3.85,28.1,440.5,219.27,138.28
2018,6,1,17,0,718.0,82.0,3.8,27.7,390.0,167.61,98.43
2018,6,1,17,15,682.5,77.0,3.45,26.95,339.0,112.5,62.04
2018,6,1,17,30,647.0,72.0,3.1,26.2,288.0,64.71,42.54
