Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,45,594.5,65.5,2.75,25.4,238.0,52.92,39.81
2018,6,1,18,0,542.0,59.0,2.4,24.6,188.0,47.95,35.56
2018,6,1,18,15,461.5,51.0,2.1,23.5,142.5,41.57,29.94
2018,6,1,18,30,381.0,43.0,1.8,22.4,97.0,35.24,24.11
2018,6,1,18,45,261.0,31.5,1.5,21.25,62.0,25.84,14.55
2018,6,1,19,0,141.0,20.0,1.2,20.1,27.0,15.2,0.0
2018,6,1,19,15,70.5,10.0,1.2,19.7,13.5,7.87,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,4,45,39.5,6.5,0.65,16.35,7.5,0.0,0.0
2018,6,2,5,0,79.0,13.0,0.6,16.6,15.0,10.23,0.0
2018,6,2,5,15,200.0,25.5,0.7,17.5,45.5,19.47,6.14
2018,6,2,5,30,321.0,38.0,0.8,18.4,76.0,31.14,20.59
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,38.29,27.48
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,45.49,34.02
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,50.5,38.46
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,55.53,42.73
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,87.88,50.61
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,137.74,78.45
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,192.52,118.4
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,245.65,160.72
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,298.11,204.09
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,351.58,248.12
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,404.1,290.71
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,456.42,331.89
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,504.85,368.98
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,552.16,404.01
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,595.17,434.8
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,636.21,463.17
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,674.2,488.51
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,709.68,511.38
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,740.6,530.68
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,768.56,547.55
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,791.89,561.03
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,811.99,571.65
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,827.22,579.28
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,839.02,584.78
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,845.8,587.19
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,849.15,587.57
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,847.86,586.15
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,843.12,582.74
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,833.73,576.69
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,820.86,568.61
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,802.63,558.28
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,781.08,545.34
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,754.86,528.79
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,725.62,509.97
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,691.7,488.34
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,655.15,464.31
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,615.14,437.24
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,573.09,407.85
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,526.9,374.0
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,479.39,338.24
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,428.33,300.21
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,376.57,260.19
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,323.61,217.89
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,271.36,175.64
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,217.2,132.8
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,165.08,93.89
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,110.31,58.87
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,63.01,40.29
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,51.72,37.92
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,47.1,34.08
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,40.7,28.59
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,34.36,22.88
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,25.38,14.0
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,15.21,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,7.87,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,11.02,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,21.37,7.27
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,31.25,20.16
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,37.64,26.28
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,44.15,32.13
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,48.88,36.25
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,53.65,40.23
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,85.47,47.49
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,139.99,77.83
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,191.52,114.06
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,245.41,155.95
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,299.27,199.39
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,354.09,243.36
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,407.56,285.77
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,459.11,325.63
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,507.61,362.29
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,554.95,397.01
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,598.9,428.77
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,640.57,458.12
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,678.26,484.47
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,713.09,508.36
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,743.73,529.07
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,771.42,547.52
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,794.52,563.08
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,814.34,575.95
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,829.63,586.02
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,841.49,593.96
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,847.91,598.49
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,850.88,600.91
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,849.64,600.92
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,844.97,598.81
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,835.26,593.64
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,822.11,586.26
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,803.62,575.18
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,781.83,561.21
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,755.77,544.16
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,726.68,524.75
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,693.01,501.74
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,656.77,476.44
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,616.55,447.77
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,574.31,416.9
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,528.34,382.13
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,481.06,345.49
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,430.87,306.7
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,379.75,266.06
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,325.91,222.38
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,272.75,178.81
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,219.39,135.93
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,164.02,93.99
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,112.36,61.04
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,64.37,41.72
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,53.57,39.71
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,49.4,36.22
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,42.69,30.4
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,36.0,24.36
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,27.06,15.5
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,16.68,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,8.65,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,10.23,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,20.16,7.09
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,29.76,19.59
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,35.49,25.29
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,41.36,30.76
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,49.41,37.9
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,57.06,44.49
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,83.2,48.17
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,136.89,77.02
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,189.43,115.42
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,244.07,159.86
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,298.17,205.71
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,354.94,253.61
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,407.05,297.31
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,458.72,339.5
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,507.58,378.44
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,555.14,415.2
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,598.8,448.01
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,640.02,478.06
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,677.66,504.56
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,712.27,528.19
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,743.44,549.52
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,771.67,568.39
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,795.29,584.0
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,815.64,596.65
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,831.08,606.4
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,843.07,613.92
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,849.99,618.14
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,853.44,620.15
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,852.62,620.01
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,848.33,617.65
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,838.93,612.09
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,826.01,604.29
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,807.71,593.4
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,786.03,579.63
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,759.96,562.13
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,730.76,542.11
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,696.96,518.42
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,660.5,492.28
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,619.99,462.73
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,577.37,430.79
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,530.94,394.44
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,483.12,356.11
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,432.72,316.12
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,380.45,273.48
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,326.9,228.61
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,273.83,183.69
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,219.41,138.63
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,166.76,97.67
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,114.94,63.88
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,62.14,40.85
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,50.98,38.57
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,46.65,34.84
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,40.16,29.07
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,33.72,23.1
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,25.45,14.79
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,16.02,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,11.02,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,20.9,7.88
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,31.27,21.16
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,40.67,30.19
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,47.92,37.02
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,53.26,41.9
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,58.61,46.61
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,88.4,53.53
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,139.1,81.83
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,194.92,123.52
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,248.91,168.01
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,302.15,213.92
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,356.4,260.73
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,409.07,305.65
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,461.53,349.24
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,510.28,388.76
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,557.94,426.18
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,602.83,460.41
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,646.16,492.44
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,684.09,519.85
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,719.62,544.84
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,751.5,567.19
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,780.51,587.11
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,800.97,600.26
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,817.44,610.1
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,825.43,613.71
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,817.08,606.03
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,805.68,595.46
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,782.91,577.19
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,803.48,593.48
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,823.63,609.03
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,828.44,614.54
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,825.92,614.35
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,807.81,602.77
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,786.38,588.18
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,759.52,569.63
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,729.68,548.64
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,696.26,524.9
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,660.21,498.7
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,619.43,468.32
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,576.6,435.63
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,530.85,399.46
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,483.75,361.36
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,433.25,320.63
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,381.75,277.96
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,327.99,232.42
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,274.73,186.9
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,220.57,141.66
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,168.21,100.52
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,112.41,63.02
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,64.0,43.0
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,52.65,40.53
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,48.03,36.5
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,42.02,31.07
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,36.08,25.46
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,26.65,16.08
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,16.01,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,10.23,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,20.78,8.01
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,31.67,21.61
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,36.84,26.95
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,41.9,31.82
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,51.33,40.37
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,62.5,50.28
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,70.1,46.86
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,74.41,50.91
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,86.35,63.08
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,88.28,67.4
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,120.43,93.75
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,151.4,118.57
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,231.44,179.04
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,327.8,252.59
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,369.95,285.16
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,413.3,318.14
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,477.11,366.29
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,547.84,418.62
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,609.38,463.65
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,673.72,509.97
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,677.02,510.73
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,671.95,505.52
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,730.34,548.68
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,782.1,586.57
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,808.98,606.23
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,820.44,615.48
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,826.11,619.56
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,828.58,621.54
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,826.22,620.44
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,820.72,617.26
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,810.12,610.78
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,809.32,610.63
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,790.72,598.15
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,769.01,583.37
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,743.29,565.46
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,714.8,545.23
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,681.23,520.83
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,645.38,494.28
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,605.19,463.92
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,563.33,431.6
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,518.29,395.7
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,471.28,357.46
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,421.51,316.98
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,371.86,275.6
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,320.23,231.91
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,269.97,189.14
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,218.45,146.66
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,170.35,109.31
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,124.26,78.37
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,79.24,57.1
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,66.82,53.25
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,59.93,47.19
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,50.77,38.91
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,41.57,30.35
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,28.97,18.18
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,16.49,0.0
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,8.65,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,9.44,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,22.31,9.18
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,35.4,24.88
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,44.96,34.16
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,54.35,42.95
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,64.62,52.24
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,74.46,60.93
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,94.41,68.65
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,128.05,88.89
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,172.6,120.49
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,225.09,160.67
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,279.81,203.6
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,338.61,250.45
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,391.5,293.45
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,447.75,338.34
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,495.75,376.33
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,543.33,412.84
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,588.33,446.45
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,632.74,478.68
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,667.65,503.54
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,706.85,530.66
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,737.55,552.04
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,765.32,571.04
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,788.53,586.71
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,808.49,599.94
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,823.2,609.87
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,834.53,617.33
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,840.92,621.63
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,843.96,623.75
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,842.44,623.12
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,837.63,620.34
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,827.2,613.92
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,813.55,605.2
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,795.94,593.71
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,775.12,579.77
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,749.72,562.23
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,721.35,542.28
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,688.46,518.8
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,653.03,492.95
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,618.13,466.73
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,575.77,434.45
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,529.82,398.23
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,482.73,360.25
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,432.51,319.92
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,381.83,278.1
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,329.92,234.21
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,275.04,187.73
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,221.37,143.19
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,169.66,102.79
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,118.94,69.29
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,71.93,49.44
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,59.96,46.55
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,54.52,41.84
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,47.62,35.69
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,40.73,29.3
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,27.72,17.03
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,17.41,0.0
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,9.05,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,10.23,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,20.59,8.07
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,33.63,23.2
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,39.89,29.46
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,46.25,35.43
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,51.98,40.61
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,57.68,45.56
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,83.9,51.17
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,133.11,77.54
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,187.58,117.37
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,240.17,160.04
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,292.72,204.65
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,346.23,250.1
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,397.68,293.46
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,448.98,335.59
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,496.93,374.03
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,543.86,410.5
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,587.25,443.58
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,628.86,474.45
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,667.21,502.17
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,703.19,527.54
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,734.13,549.04
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,762.17,568.12
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,785.69,583.74
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,805.96,596.74
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,821.36,606.23
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,833.34,613.48
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,839.93,617.35
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,843.1,619.02
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,841.68,618.32
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,836.88,615.59
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,826.72,609.37
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,813.21,600.92
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,795.58,589.56
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,774.68,575.34
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,748.69,557.36
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,719.67,536.94
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,686.23,513.16
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,650.27,487.03
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,610.17,457.15
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,568.01,425.02
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,523.08,389.68
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,477.36,352.84
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,426.81,312.42
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,375.82,270.51
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,323.57,226.63
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,271.78,182.78
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,218.73,138.87
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,167.36,98.94
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,112.15,62.13
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,64.1,42.24
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,52.2,39.48
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,47.23,35.22
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,41.22,29.89
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,35.26,24.39
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,27.06,16.39
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,17.54,0.0
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,9.05,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,10.23,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,19.86,7.58
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,31.93,21.59
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,39.02,28.51
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,46.14,35.1
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,53.01,41.28
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,59.63,47.04
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,88.74,60.31
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,123.4,85.32
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,142.87,103.34
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,152.17,114.54
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,189.41,144.95
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,223.73,172.44
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,274.66,210.25
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,331.14,253.18
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,416.01,317.73
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,506.24,386.35
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,540.99,413.3
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,572.26,437.05
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,617.16,470.47
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,658.12,500.43
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,701.07,531.87
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,743.17,562.3
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,744.75,562.3
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,748.53,563.63
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,743.23,558.72
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,736.34,552.42
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,769.64,577.96
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,798.89,600.43
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,773.82,581.64
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,744.29,559.81
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,703.37,530.02
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,654.85,494.59
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,635.68,481.49
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,615.04,467.09
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,585.2,445.49
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,555.01,423.48
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,540.13,413.48
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,522.56,401.12
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,523.57,402.91
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,511.53,393.97
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,479.35,368.0
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,443.41,338.34
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,386.68,293.7
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,337.58,254.55
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,290.77,216.1
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,246.47,179.64
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,207.01,143.22
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,161.32,102.83
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,116.19,72.82
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,74.6,53.48
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,60.45,47.78
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,53.52,41.68
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,43.31,32.5
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,35.07,24.85
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,26.22,16.18
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,17.43,0.0
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,9.05,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,11.02,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,21.23,8.71
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,31.95,21.91
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,41.72,31.25
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,49.17,38.23
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,54.35,42.95
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,59.53,47.48
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,86.31,55.68
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,133.19,82.34
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,181.63,118.77
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,229.73,158.68
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,278.34,199.4
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,328.84,241.86
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,376.62,282.1
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,423.95,321.03
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,479.03,364.5
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,536.55,409.11
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,578.91,441.8
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,623.19,475.0
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,660.76,502.71
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,696.11,528.19
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,726.22,549.43
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,753.33,568.12
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,777.12,584.37
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,797.84,598.26
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,812.74,607.42
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,824.26,614.28
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,830.84,618.22
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,834.05,619.97
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,832.73,619.09
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,828.06,616.02
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,818.82,609.9
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,806.18,601.53
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,788.31,589.9
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,767.2,575.35
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,741.9,557.27
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,713.65,536.82
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,680.81,513.34
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,645.43,487.47
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,606.12,457.87
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,564.81,426.06
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,519.65,390.26
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,473.16,352.56
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,424.16,312.95
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,374.31,271.58
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,321.5,226.93
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,269.32,182.48
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,217.16,139.05
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,166.89,99.76
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,112.48,63.24
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,65.53,43.61
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,53.77,41.14
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,49.23,37.24
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,42.93,31.62
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,36.66,25.82
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,28.59,17.93
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,18.96,1.21
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,10.23,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,11.02,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,20.9,8.43
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,30.39,20.42
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,36.83,26.76
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,43.35,32.86
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,47.71,36.82
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,52.12,40.64
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,80.08,48.91
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,129.22,74.02
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,179.6,109.96
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,232.2,152.45
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,284.44,196.79
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,337.54,241.97
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,390.7,286.55
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,441.59,328.24
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,489.67,366.68
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,536.58,403.0
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,579.45,435.02
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,619.6,463.98
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,654.94,488.75
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,686.9,510.43
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,717.41,530.83
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,745.2,548.9
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,769.01,563.9
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,789.76,576.56
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,805.07,586.14
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,817.11,593.1
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,824.33,596.68
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,828.3,598.21
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,828.69,598.22
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,825.76,596.15
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,818.24,591.14
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,807.19,583.89
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,790.12,572.83
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,769.77,559.05
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,744.73,541.89
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,716.66,522.38
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,684.05,499.58
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,648.85,474.47
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,609.56,446.0
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,568.16,415.29
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,523.29,380.99
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,477.09,344.83
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,427.43,305.93
