Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,376.86,265.25
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,324.29,222.21
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,272.28,179.23
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,219.3,136.44
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,168.21,97.63
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,114.07,62.41
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,67.4,43.66
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,55.33,41.32
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,50.84,37.57
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,44.56,32.18
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,38.32,26.59
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.43,18.23
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,18.97,1.88
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,10.62,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,11.02,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.35,8.49
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,31.26,20.67
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,37.68,26.82
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,44.18,32.69
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,48.54,36.48
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,52.94,40.15
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,76.25,44.59
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,130.44,72.48
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,181.14,107.05
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,234.06,147.94
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,286.62,190.53
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,340.04,233.86
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,393.45,276.72
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,444.64,316.81
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,492.82,353.51
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,539.86,388.17
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,583.31,419.66
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,624.91,448.97
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,663.5,475.45
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,699.71,499.67
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,730.51,520.79
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,758.35,539.63
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,782.46,555.74
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,803.25,569.14
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,818.3,578.63
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,829.86,585.98
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,836.74,590.3
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,840.15,592.48
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,838.94,592.59
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,834.28,590.54
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,823.81,584.77
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,809.93,576.82
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,792.68,566.65
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,772.12,553.53
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,746.47,536.81
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,717.79,517.69
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,684.52,495.32
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,648.65,470.57
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,609.22,442.43
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,567.75,412.06
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,522.78,377.87
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,476.43,341.78
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,427.11,303.63
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,375.85,262.87
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,323.65,220.28
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,271.96,177.7
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,219.06,135.05
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,167.89,96.29
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,116.86,63.67
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,64.54,40.79
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,52.25,38.5
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,47.99,34.97
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,42.38,30.16
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,36.84,25.18
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.68,17.53
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.05,2.56
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,10.62,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,11.02,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.35,8.58
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,31.28,20.9
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,37.32,26.84
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,43.49,32.55
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,47.9,36.49
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,52.37,40.3
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,79.08,47.97
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,129.3,72.6
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,180.41,108.07
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,233.76,150.19
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,287.21,194.54
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,343.63,241.22
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,395.27,283.79
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,446.56,324.93
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,495.18,362.93
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,542.59,398.77
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,586.49,431.39
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,628.33,461.61
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,666.33,488.34
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,701.7,512.58
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,733.07,534.14
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,761.45,553.3
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,785.18,568.91
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,805.6,581.84
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,821.48,591.89
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,833.88,599.73
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,841.22,604.05
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,845.08,606.2
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,843.88,605.88
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,839.23,603.39
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,829.92,597.78
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,817.14,589.94
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,800.18,579.65
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,779.87,566.33
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,754.05,548.9
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,725.17,529.07
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,691.98,506.15
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,656.13,480.84
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,616.65,452.35
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,575.04,421.56
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,529.87,386.84
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,483.23,350.14
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,433.54,311.47
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,381.86,270.08
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,328.14,225.94
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,274.92,181.74
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,221.6,138.31
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,170.04,98.79
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,118.5,65.48
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,65.84,42.19
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,53.07,39.83
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,48.8,36.25
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,42.8,31.01
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,36.85,25.6
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,29.11,18.21
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,19.8,3.65
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,11.02,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,11.02,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,20.63,8.15
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.88,22.41
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,35.28,25.25
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,37.61,27.63
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,44.71,33.98
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,54.62,42.63
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,78.25,59.99
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,103.47,79.89
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,139.05,105.07
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,185.41,138.82
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,233.84,172.04
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,299.25,219.94
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,365.4,268.69
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,444.48,328.04
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,494.13,366.94
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,543.78,404.77
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,588.75,438.37
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,631.87,469.63
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,670.71,497.25
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,707.14,522.49
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,738.65,543.72
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,767.13,562.44
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,791.35,578.19
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,812.21,590.88
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,828.51,600.79
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,841.25,608.4
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,848.81,612.67
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,852.8,614.7
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,851.69,614.6
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,847.03,612.24
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,837.26,606.2
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,823.97,597.9
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,806.78,587.83
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,786.18,574.84
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,760.36,557.68
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,731.4,537.99
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,698.23,515.09
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,662.38,489.73
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,622.05,460.61
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,579.59,429.17
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,534.07,393.78
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,486.99,356.31
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,436.79,316.88
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,385.95,275.67
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,330.51,229.62
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,277.12,184.73
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,222.58,139.85
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,169.84,99.0
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,118.5,65.31
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,69.94,45.44
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,51.96,39.22
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,47.63,35.54
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,41.93,30.52
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,36.29,25.34
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,28.44,17.85
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.69,4.71
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,10.62,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,9.44,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.54,2.72
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.89,7.96
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.58,12.45
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,25.15,16.69
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,24.6,16.26
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,23.63,15.37
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,28.63,18.64
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,33.64,22.73
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,57.2,42.22
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,80.21,60.87
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,97.31,74.37
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,114.63,87.82
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,132.32,101.29
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,150.55,115.04
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,205.6,157.2
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,261.41,199.1
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,337.07,255.52
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,412.53,310.78
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,540.4,405.86
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,669.65,499.74
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,709.18,527.98
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,757.3,562.14
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,781.53,578.67
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,802.45,592.6
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,818.02,602.52
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,830.12,610.18
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,837.14,614.51
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,840.68,616.6
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,839.26,616.07
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,834.4,613.33
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,824.6,607.32
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,811.45,599.12
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,794.09,588.33
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,773.45,574.65
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,747.78,557.14
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,719.13,537.35
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,686.65,514.52
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,651.6,489.27
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,612.69,460.81
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,571.77,430.02
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,526.85,394.57
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,480.54,357.18
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,430.36,317.53
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,379.22,275.8
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,326.7,231.55
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,274.69,187.28
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,222.0,143.24
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,171.01,103.06
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,115.78,65.41
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,67.67,44.44
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,54.02,41.72
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,49.49,37.82
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,43.57,32.5
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,37.68,27.0
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,29.55,19.13
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.47,5.8
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,11.02,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,7.08,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.65,4.81
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.49,15.45
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,26.09,17.45
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,27.79,19.22
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,24.24,16.12
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,22.86,14.88
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,29.39,19.55
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,35.95,25.02
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,56.82,42.44
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,77.25,59.17
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,95.46,73.76
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,113.87,88.31
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,148.78,115.65
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,187.46,145.65
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,254.99,197.46
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,325.55,250.96
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,459.52,352.39
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,604.91,459.82
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,651.41,493.39
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,704.26,531.28
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,736.05,553.56
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,764.83,573.43
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,788.17,589.09
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,808.18,601.83
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,824.05,612.07
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,836.38,619.97
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,843.96,624.62
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,848.01,626.99
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,846.64,626.17
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,841.77,623.1
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,831.88,616.6
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,818.58,607.87
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,800.98,596.61
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,780.0,582.23
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,754.69,564.58
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,726.28,544.44
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,693.29,521.07
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,657.66,495.25
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,618.01,465.78
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,576.26,433.97
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,531.23,398.45
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,484.72,360.89
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,434.94,321.16
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,383.25,278.77
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,330.2,233.88
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,277.71,189.04
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,224.08,144.22
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,172.27,103.39
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,117.1,65.89
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,69.18,45.29
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,55.2,42.74
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,51.01,39.14
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,45.46,34.14
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,40.01,29.01
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.0,18.7
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,20.38,5.65
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,11.41,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,7.87,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,19.15,7.06
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,30.41,20.51
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,41.91,31.36
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,53.28,41.82
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,65.73,53.0
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,77.83,63.6
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,85.3,60.25
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,128.38,79.24
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,173.84,108.87
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,230.35,151.95
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,282.59,195.75
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,336.36,241.12
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,379.01,278.89
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,413.73,309.11
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,459.8,345.97
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,502.74,379.13
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,554.51,418.44
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,608.92,459.0
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,647.82,487.64
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,690.8,518.58
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,721.89,540.83
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,750.11,560.77
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,773.79,577.14
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,794.3,591.14
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,810.04,601.69
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,822.39,609.93
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,829.76,614.61
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,833.74,617.1
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,832.37,616.56
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,827.64,613.83
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,818.38,608.0
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,805.8,599.96
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,789.42,589.21
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,769.73,575.65
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,744.51,558.07
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,716.2,538.0
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,684.13,514.88
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,649.42,489.38
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,610.67,460.48
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,569.79,429.27
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,525.25,394.16
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,479.32,357.09
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,429.93,317.2
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,379.62,275.47
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,327.43,231.31
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,275.69,187.16
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,222.67,142.9
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,171.32,102.47
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,116.81,65.48
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,69.43,44.99
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,54.75,42.08
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,50.2,38.16
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,44.62,33.19
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,39.14,28.08
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.69,20.02
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,20.56,6.06
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,11.41,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,11.02,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,20.57,7.8
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.78,22.34
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,39.87,29.3
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,47.0,35.92
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,51.94,40.36
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,56.9,44.63
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,74.27,47.21
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,122.32,69.85
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,176.51,107.48
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,228.77,148.39
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,280.09,190.86
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,332.44,234.43
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,373.84,271.3
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,408.56,301.19
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,435.41,323.64
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,455.68,339.63
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,491.79,366.31
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,526.75,391.49
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,597.27,442.9
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,668.86,494.42
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,708.23,522.14
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,738.55,543.75
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,760.43,558.55
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,779.06,570.99
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,796.7,583.0
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,811.33,592.26
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,818.55,596.74
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,822.46,599.15
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,822.74,599.97
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,819.69,598.63
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,812.02,593.93
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,800.84,586.92
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,783.7,576.21
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,763.27,562.54
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,739.0,545.96
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,711.71,526.96
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,680.16,504.63
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,645.97,479.93
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,607.04,451.35
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,566.04,420.52
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,521.52,385.87
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,475.57,349.27
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,427.21,310.65
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,376.85,269.44
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,325.27,226.35
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,273.99,183.09
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,221.25,139.56
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,170.02,99.65
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,119.38,66.17
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,67.3,42.09
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,52.27,39.26
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,47.99,35.63
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,42.42,30.76
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,36.89,25.71
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,29.12,18.4
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.43,6.72
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,11.02,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,11.02,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,20.95,7.78
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,30.46,20.14
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,31.95,22.16
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,32.71,23.12
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,38.97,28.69
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,46.75,35.44
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,56.19,41.41
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,65.57,48.91
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,88.18,66.98
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,111.17,85.0
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,137.9,105.36
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,166.03,126.56
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,229.95,173.26
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,304.77,228.1
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,402.4,298.36
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,519.82,382.68
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,566.44,416.44
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,615.93,451.7
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,654.07,478.12
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,689.65,502.13
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,721.16,523.36
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,749.81,542.26
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,773.98,557.96
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,794.92,571.1
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,810.98,581.19
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,823.61,589.12
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,831.21,593.4
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,835.34,595.54
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,834.9,595.99
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,831.02,594.25
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,822.11,589.0
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,809.79,581.58
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,792.77,571.56
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,772.37,558.59
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,747.67,542.24
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,719.86,523.44
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,687.69,501.46
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,652.79,477.06
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,613.9,449.33
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,572.83,419.23
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,528.31,385.14
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,482.31,349.06
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,433.23,310.88
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,383.39,270.87
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,329.36,226.49
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,277.18,183.05
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,223.5,139.26
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,171.44,99.14
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,120.2,65.56
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,72.06,45.08
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,52.13,38.88
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,48.2,35.61
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,42.55,30.72
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,36.95,25.66
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,29.57,18.73
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.3,7.5
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,11.41,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,11.02,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.61,7.47
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,29.8,19.71
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,32.52,22.8
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,35.19,25.44
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,40.43,30.13
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,51.11,39.41
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,65.26,49.11
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,79.68,60.69
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,109.25,83.73
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,140.17,107.37
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,197.76,146.36
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,275.45,202.28
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,350.38,255.46
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,444.22,324.29
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,493.36,362.7
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,541.27,399.02
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,585.47,431.75
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,627.32,461.71
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,666.01,488.51
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,701.75,512.48
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,734.03,534.7
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,763.42,554.57
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,788.67,571.23
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,810.67,585.36
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,826.98,595.93
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,839.82,604.3
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,847.98,609.3
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,852.62,612.09
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,852.2,612.15
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,848.25,610.02
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,839.23,604.85
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,826.7,597.4
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,809.87,587.39
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,789.6,574.37
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,764.09,557.15
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,735.4,537.44
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,702.78,514.92
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,667.4,489.93
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,627.73,461.38
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,585.8,430.4
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,540.3,395.38
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,493.23,358.28
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,443.18,319.01
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,392.34,277.93
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,336.91,232.25
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,283.11,187.3
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,228.74,142.72
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,175.84,101.74
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,123.19,67.0
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,73.52,45.63
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,52.16,38.98
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,47.8,35.35
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,42.46,30.72
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,37.19,25.94
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,29.72,18.93
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.39,7.85
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,11.41,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,11.02,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,20.26,7.1
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,29.14,19.2
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,33.59,23.82
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,37.9,27.94
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,52.61,40.99
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,69.97,56.11
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,86.51,66.85
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,105.11,81.14
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,137.25,103.14
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,181.07,134.44
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,236.27,170.85
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,313.16,226.25
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,375.74,273.37
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,448.03,328.35
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,497.93,367.8
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,546.49,404.98
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,591.79,439.0
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,635.12,470.58
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,674.48,498.58
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,711.31,524.1
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,743.89,546.3
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,773.37,565.92
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,798.14,581.75
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,819.44,594.33
