Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,835.59,603.56
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,848.12,610.45
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,856.64,614.5
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,861.49,616.26
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,860.53,615.36
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,855.94,612.23
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,845.44,605.6
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,831.5,596.79
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,814.64,586.47
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,794.34,573.19
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,769.12,556.29
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,740.68,536.91
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,707.84,514.54
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,672.18,489.68
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,631.89,460.85
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,589.3,429.6
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,543.55,394.75
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,496.2,357.8
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,446.27,318.95
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,395.42,278.18
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,342.02,234.29
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,285.78,187.76
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,230.42,142.57
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,176.31,100.74
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,122.92,65.58
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,72.35,43.72
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,54.73,40.86
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,46.52,33.98
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,41.08,29.34
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,35.71,24.55
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,28.97,18.23
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,22.42,8.04
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,11.41,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,11.02,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,21.45,7.48
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,31.42,20.85
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,36.45,25.94
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,41.53,30.65
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,46.9,35.38
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,57.63,44.57
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,74.51,55.89
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,91.24,68.99
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,122.84,92.11
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,160.17,119.29
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,210.39,153.05
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,275.13,198.72
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,351.7,251.54
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,443.18,316.51
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,495.33,355.6
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,548.5,394.5
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,593.57,427.02
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,636.5,457.04
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,675.65,483.68
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,712.04,507.74
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,744.9,529.34
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,774.77,548.54
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,799.24,563.7
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,820.37,576.46
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,836.92,586.71
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,849.94,594.78
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,858.25,599.48
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,863.02,602.05
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,861.51,601.48
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,856.49,598.8
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,846.8,593.34
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,833.63,585.72
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,816.14,575.54
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,795.21,562.39
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,770.31,546.23
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,742.25,527.68
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,708.73,505.5
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,672.5,480.92
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,632.18,452.81
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,589.71,422.41
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,543.63,388.08
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,496.07,351.77
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,446.03,313.79
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,394.15,273.22
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,340.49,230.15
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,287.21,186.85
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,232.35,143.05
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,179.22,102.82
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,127.3,69.22
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,73.91,44.41
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,56.15,41.45
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,51.96,38.04
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,45.63,32.72
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,39.32,27.19
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,31.17,19.77
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,21.34,7.42
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,11.8,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,11.02,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,20.97,6.71
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,30.46,19.65
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,37.3,26.22
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,44.23,32.46
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,48.98,36.59
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,53.77,40.57
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,68.77,42.68
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,123.01,67.44
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,173.85,100.36
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,227.09,140.55
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,280.22,183.13
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,334.38,226.85
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,388.64,270.37
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,440.48,311.1
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,489.41,348.64
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,537.24,384.21
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,582.36,417.23
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,625.66,448.07
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,664.63,475.11
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,701.24,499.92
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,733.59,521.59
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,762.91,540.86
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,787.49,556.74
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,808.74,569.89
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,825.04,580.06
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,837.79,588.04
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,845.4,592.55
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,849.45,594.89
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,848.42,594.75
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,843.86,592.46
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,835.01,587.5
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,822.67,580.34
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,805.26,570.28
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,784.45,557.45
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,758.93,541.1
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,730.32,522.33
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,697.7,500.49
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,662.38,476.25
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,622.65,448.34
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,580.79,418.15
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,535.43,384.04
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,488.51,347.9
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,438.43,309.69
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,387.9,269.94
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,332.11,225.38
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,279.43,182.79
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,226.68,140.09
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,174.47,99.89
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,123.38,66.33
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,74.82,44.84
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,52.21,38.3
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,48.27,35.09
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,42.99,30.61
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,37.79,25.99
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,29.55,18.49
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,21.39,7.59
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,11.02,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,9.44,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,19.05,5.38
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,31.03,20.28
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,31.16,21.2
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,32.99,23.08
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,36.67,26.36
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,41.33,30.37
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,56.86,41.54
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,71.93,53.62
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,101.92,76.61
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,135.28,101.84
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,190.13,139.25
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,260.23,189.55
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,335.45,243.36
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,423.6,307.69
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,470.81,344.16
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,517.29,379.12
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,561.23,411.27
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,603.96,441.59
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,637.49,464.97
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,673.54,489.36
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,704.72,509.86
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,733.22,528.12
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,757.03,542.81
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,777.83,555.24
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,793.62,565.24
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,806.18,572.76
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,814.33,577.26
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,819.26,579.79
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,818.99,579.67
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,815.52,577.61
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,806.89,572.51
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,795.06,565.19
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,778.51,554.67
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,758.78,541.91
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,735.32,526.55
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,708.95,508.95
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,677.35,487.76
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,643.26,464.36
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,609.62,440.48
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,568.9,411.1
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,524.38,377.83
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,478.64,342.82
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,428.81,305.27
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,379.43,266.89
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,323.15,222.83
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,272.48,182.74
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,221.28,142.72
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,173.81,107.36
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,128.08,77.54
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,85.19,56.27
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,64.64,49.15
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,56.75,42.63
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,49.11,36.1
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,41.27,29.18
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,29.74,18.84
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,20.52,7.27
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,11.41,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,3.93,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,9.4,0.0
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,14.8,6.81
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,21.21,12.79
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,27.53,18.54
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,26.53,17.76
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,23.63,15.2
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,32.85,22.0
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,42.11,29.6
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,56.43,41.25
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,70.57,52.56
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,78.59,58.73
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,86.67,64.88
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,107.56,81.11
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,128.8,97.37
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,149.11,112.67
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,169.81,128.07
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,182.91,137.49
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,196.21,147.0
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,213.55,159.48
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,231.09,171.96
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,249.9,185.41
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,268.87,198.86
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,331.76,245.38
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,399.1,294.13
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,548.63,403.12
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,683.27,498.04
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,743.82,539.82
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,793.08,574.16
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,812.22,588.14
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,815.98,591.65
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,809.3,587.68
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,799.19,581.5
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,783.86,571.67
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,765.27,559.28
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,741.21,543.04
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,714.11,524.41
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,682.78,502.6
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,648.8,478.44
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,610.76,450.79
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,570.58,420.88
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,526.83,387.19
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,482.35,352.09
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,433.4,313.73
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,383.77,273.7
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,332.18,230.99
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,280.79,187.98
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,228.11,144.7
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,176.87,104.68
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,122.26,67.35
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,74.47,45.04
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,54.78,41.2
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,50.27,37.43
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,44.36,32.31
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,38.48,26.99
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,30.3,19.41
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,20.62,7.47
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,11.41,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,10.23,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,20.64,5.66
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,30.61,20.14
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,34.95,24.76
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,39.22,28.84
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,45.29,34.25
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,57.25,44.61
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,70.98,53.65
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,85.27,64.99
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,111.95,85.59
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,139.87,106.75
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,167.29,127.03
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,197.05,148.99
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,271.13,200.52
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,371.2,272.86
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,450.03,330.33
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,538.94,394.68
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,584.31,428.0
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,627.62,459.09
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,666.7,486.6
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,703.11,511.59
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,735.44,533.33
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,764.78,552.61
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,789.52,568.76
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,810.91,582.22
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,827.27,592.64
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,840.12,600.83
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,848.67,606.29
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,853.66,609.51
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,854.32,610.75
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,851.44,609.77
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,842.96,605.04
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,830.86,597.99
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,813.72,587.91
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,793.1,575.16
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,768.5,558.85
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,740.72,540.03
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,708.29,517.79
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,673.0,493.03
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,634.27,465.21
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,593.19,435.01
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,547.18,399.75
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,499.52,362.35
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,449.61,323.5
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,398.8,282.7
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,345.04,238.31
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,291.28,193.38
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,233.66,146.07
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,180.1,104.1
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,126.46,67.84
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,75.51,44.31
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,54.03,40.53
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,49.67,36.9
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,41.12,29.55
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,36.51,25.35
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,28.79,18.2
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,21.32,8.02
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,11.02,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,8.65,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,16.19,2.89
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,23.4,14.14
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,28.0,18.85
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,32.61,23.22
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,32.07,22.84
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,35.16,25.53
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,45.96,33.21
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,56.81,42.07
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,80.23,61.04
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,103.92,79.8
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,137.78,105.91
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,174.16,133.6
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,253.93,189.91
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,361.58,268.65
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,447.44,331.84
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,544.69,402.71
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,589.85,436.55
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,632.38,467.79
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,670.87,495.22
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,706.08,519.65
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,738.22,542.31
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,767.34,562.52
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,791.81,579.38
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,812.94,593.77
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,829.1,604.63
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,841.79,613.04
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,850.21,618.56
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,855.14,621.86
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,855.44,622.58
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,852.3,621.11
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,844.48,616.79
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,833.13,610.15
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,815.99,599.76
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,795.45,586.4
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,770.21,569.42
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,741.87,549.96
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,709.04,527.07
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,673.45,501.7
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,633.7,472.8
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,591.71,441.46
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,546.74,406.39
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,500.27,369.3
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,450.32,329.96
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,398.5,287.92
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,344.25,242.76
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,290.33,197.24
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,236.39,152.14
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,183.66,110.13
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,130.81,73.63
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,76.17,45.76
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,54.25,41.55
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,49.99,37.96
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,44.35,32.97
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,38.76,27.82
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,30.94,20.41
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,23.22,9.53
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,12.2,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,9.44,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,19.05,3.9
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,31.22,20.67
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,37.95,27.49
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,44.78,33.91
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,49.44,38.18
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,54.16,42.31
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,66.5,44.14
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,119.29,68.63
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,168.63,101.81
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,220.42,142.86
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,272.35,186.9
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,325.27,232.32
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,376.86,276.45
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,429.14,320.12
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,477.18,359.41
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,524.25,396.76
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,568.73,431.51
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,611.52,464.08
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,650.74,493.15
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,687.68,519.87
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,719.66,542.79
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,748.79,563.25
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,774.18,580.76
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,796.39,595.53
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,813.0,606.2
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,826.17,614.57
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,835.47,620.64
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,841.28,624.55
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,841.24,624.4
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,837.73,621.98
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,829.14,616.6
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,817.07,608.89
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,800.76,598.77
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,781.06,585.87
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,756.54,568.73
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,728.88,549.04
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,696.06,525.33
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,660.49,499.14
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,621.91,470.13
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,581.08,438.73
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,536.69,403.53
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,490.72,366.26
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,441.15,325.99
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,390.74,283.98
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,339.06,240.01
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,284.62,193.44
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,230.43,147.71
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,177.65,105.34
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,125.49,69.08
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,76.09,45.19
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,54.0,41.25
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,46.22,34.58
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,40.83,29.82
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,35.51,24.93
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,28.82,18.55
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,22.31,8.92
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,11.41,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,9.44,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,19.35,3.48
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,28.87,18.7
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,35.15,25.09
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,41.41,30.98
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,53.67,41.92
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,67.75,54.2
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,80.97,59.63
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,119.6,80.21
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,160.71,102.01
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,221.06,142.51
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,272.97,184.33
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,330.7,231.28
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,382.97,274.59
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,435.03,316.67
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,483.97,355.15
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,531.8,391.5
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,576.43,425.05
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,618.92,456.07
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,657.95,483.88
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,694.26,509.08
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,726.55,531.66
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,755.94,551.86
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,780.35,568.51
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,801.52,582.55
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,818.26,593.27
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,831.52,601.74
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,839.68,607.02
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,844.35,610.08
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,843.6,609.81
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,839.38,607.35
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,830.54,602.02
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,818.28,594.44
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,801.38,584.01
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,781.11,570.76
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,756.15,553.85
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,728.11,534.53
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,696.06,512.06
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,661.31,487.2
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,622.13,458.64
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,580.8,427.82
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,536.25,393.54
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,490.21,357.27
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,441.25,318.87
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,391.55,278.76
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,337.54,234.2
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,284.99,190.24
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,231.9,146.44
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,180.13,105.74
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,128.34,70.34
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,79.4,46.74
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,51.85,38.54
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,47.54,34.95
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,41.87,30.07
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,36.23,25.03
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,29.21,18.49
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,22.32,8.7
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,11.41,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,9.44,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,18.14,2.13
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,26.53,16.29
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,32.33,22.08
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,38.26,27.5
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,43.22,31.89
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,52.14,39.51
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,64.21,41.12
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,113.92,61.12
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,165.36,94.34
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,218.93,134.74
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,274.64,178.88
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,327.49,220.54
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,379.3,262.27
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,430.84,302.84
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,480.01,340.64
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,528.0,376.47
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,572.2,408.66
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,614.55,438.67
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,653.61,465.59
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,690.23,490.22
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,722.28,511.7
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,751.32,530.85
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,776.07,547.05
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,797.51,560.47
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,813.19,570.67
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,825.37,578.71
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,833.27,583.97
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,837.65,587.06
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,838.17,588.71
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,835.21,588.16
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,825.98,583.17
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,813.31,576.0
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,796.83,566.81
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,777.0,555.03
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,752.79,539.52
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,725.48,521.56
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,693.06,499.87
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,657.95,475.78
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,619.17,448.49
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,578.23,418.89
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,533.92,385.44
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,488.06,350.0
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,439.43,312.62
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,390.23,273.66
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,336.46,230.18
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,284.41,187.42
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,231.6,144.59
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,180.33,104.88
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,128.9,70.13
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,76.12,43.33
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,52.38,38.5
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,48.11,35.0
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,42.87,30.55
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,37.7,25.95
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,29.5,18.49
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,21.36,7.93
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,11.02,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,4,45,33.5,5.0,1.5,18.6,5.5,0.0,0.0
2018,7,1,5,0,67.0,10.0,1.6,18.8,11.0,7.87,0.0
2018,7,1,5,15,172.5,22.5,1.7,19.4,38.0,17.17,1.01
2018,7,1,5,30,278.0,35.0,1.8,20.0,65.0,28.59,17.91
2018,7,1,5,45,249.0,39.0,1.95,20.55,76.5,29.69,19.81
2018,7,1,6,0,220.0,43.0,2.1,21.1,88.0,32.3,22.39
2018,7,1,6,15,110.0,51.0,2.15,21.9,73.5,38.03,27.47
