Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,583.92,449.34
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,521.94,403.19
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,460.82,355.78
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,394.29,302.06
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,330.73,248.88
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,263.56,191.86
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,202.65,139.4
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,137.44,86.32
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,84.41,45.85
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,34.99,9.19
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,7.87,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,11.02,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,40.52,13.02
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,88.82,51.44
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,109.17,71.94
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,123.88,88.65
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,100.66,76.01
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,54.68,40.87
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,77.95,60.25
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,101.7,79.63
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,107.23,83.64
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,112.83,87.66
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,156.57,122.73
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,214.58,168.28
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,367.66,289.26
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,536.75,415.98
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,717.24,546.97
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,879.91,656.66
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,915.46,676.46
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,959.54,702.82
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,986.15,717.89
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,1009.22,730.78
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,1026.22,740.1
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,1039.39,747.08
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,1046.2,750.69
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,1049.04,751.92
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,1045.44,749.7
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,1037.9,745.13
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,1024.03,736.77
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,1006.36,726.07
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,983.09,711.92
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,956.3,695.52
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,923.5,675.26
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,887.66,652.89
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,845.1,626.18
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,800.16,597.55
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,756.81,569.53
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,704.08,532.7
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,646.23,490.85
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,587.94,447.54
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,521.17,397.76
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,456.86,348.11
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,389.94,294.6
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,326.25,242.07
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,256.44,184.33
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,194.18,132.39
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,133.41,83.67
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,83.37,45.61
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,34.82,6.39
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,8.65,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,9.61,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,38.93,10.38
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,87.5,49.23
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,141.51,90.87
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,207.97,144.67
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,269.94,197.22
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,338.09,253.99
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,399.12,304.23
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,461.4,353.66
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,526.03,402.65
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,592.68,451.28
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,650.48,492.12
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,707.7,531.26
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,753.08,560.27
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,803.01,590.56
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,846.66,616.05
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,887.93,639.58
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,923.77,659.44
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,956.47,677.08
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,982.45,690.2
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,1004.88,701.09
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,1021.74,709.28
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,1034.77,715.23
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,1040.96,717.73
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,1043.19,718.05
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,1039.99,716.59
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,1032.84,712.92
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,1018.28,704.91
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,999.92,694.7
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,976.59,681.78
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,949.77,666.7
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,916.79,647.83
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,880.74,626.87
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,838.87,601.76
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,794.54,574.77
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,744.57,543.65
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,692.98,509.78
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,641.57,473.93
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,583.84,432.72
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,521.13,387.79
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,459.35,341.67
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,388.63,287.14
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,322.5,234.43
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,252.83,178.15
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,190.55,127.2
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,130.64,79.94
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,81.31,42.74
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,33.55,1.7
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,7.08,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,5.69,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,32.79,6.51
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,81.85,46.48
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,135.06,87.33
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,202.01,141.42
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,263.18,193.46
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,330.71,249.81
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,393.67,301.36
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,458.9,352.71
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,524.87,402.52
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,593.4,452.22
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,650.65,491.56
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,701.21,524.89
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,751.22,555.91
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,799.51,584.18
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,843.07,609.17
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,884.1,632.11
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,919.02,651.63
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,950.87,669.09
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,977.08,682.95
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,999.8,694.68
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,1016.01,703.63
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,1028.41,710.44
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,1034.99,713.88
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,1037.64,715.15
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,1032.98,712.9
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,1024.42,708.49
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,1009.64,700.43
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,991.2,690.23
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,967.05,676.84
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,939.49,661.32
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,906.45,641.93
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,870.44,620.56
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,828.71,596.09
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,784.63,569.71
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,741.87,543.64
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,689.9,509.34
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,632.86,469.56
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,575.47,428.36
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,512.75,383.84
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,451.12,338.04
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,377.86,281.65
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,309.77,227.43
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,229.04,163.31
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,160.93,109.17
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,103.85,64.34
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,61.59,32.59
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,25.86,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,5.51,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,5.09,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,24.72,2.44
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,55.23,30.75
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,75.03,49.28
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,87.03,61.48
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,88.62,66.05
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,74.78,56.28
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,120.81,93.18
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,167.16,129.64
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,310.94,240.98
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,472.98,359.94
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,591.62,443.01
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,712.25,524.67
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,764.18,556.69
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,806.46,581.68
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,850.69,607.65
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,892.46,631.66
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,927.31,652.15
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,959.09,670.71
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,985.74,686.8
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,1008.9,700.79
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,1025.5,710.23
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,1038.3,717.54
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,1045.24,722.13
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,1048.26,724.51
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,1044.77,723.07
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,1037.33,719.43
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,1023.98,712.88
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,1006.78,704.02
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,983.14,691.73
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,955.98,677.17
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,919.47,656.37
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,880.23,633.54
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,841.19,611.13
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,799.29,586.37
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,748.96,555.26
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,697.03,521.37
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,644.79,484.07
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,586.18,441.29
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,517.6,391.69
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,451.5,341.95
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,359.56,270.96
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,278.68,207.25
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,230.0,165.57
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,181.47,122.91
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,122.04,75.57
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,74.45,39.0
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,29.01,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,5.51,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,8.08,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,28.71,2.03
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,55.9,32.99
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,78.24,53.48
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,103.45,76.25
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,114.49,87.85
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,117.87,91.86
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,150.77,118.48
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,186.44,146.86
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,356.6,280.65
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,532.14,411.77
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,619.0,472.83
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,709.0,534.57
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,759.45,565.94
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,808.09,595.4
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,850.83,620.45
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,890.94,643.48
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,926.73,664.66
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,959.47,683.79
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,983.42,696.78
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,1003.71,707.59
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,1022.47,718.97
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,1037.53,728.16
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,1031.85,724.53
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,1021.89,718.55
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,1024.69,721.36
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,1023.52,721.68
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,1015.32,717.74
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,1002.99,711.35
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,964.34,688.84
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,923.2,664.63
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,905.5,655.31
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,882.76,642.47
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,840.52,617.07
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,795.85,589.72
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,733.57,549.76
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,677.83,512.05
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,621.77,471.73
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,565.01,429.74
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,510.28,389.74
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,454.95,347.35
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,387.27,293.4
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,323.07,240.38
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,256.73,184.54
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,195.94,132.52
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,130.94,80.07
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,78.56,38.96
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,30.03,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,4.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,9.44,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,38.25,0.62
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,82.48,47.2
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,131.8,87.62
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,190.75,137.21
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,240.55,181.08
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,293.19,226.26
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,358.6,279.76
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,429.21,335.51
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,460.24,358.96
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,476.96,370.55
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,513.26,395.71
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,546.13,417.23
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,592.31,448.85
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,638.34,479.52
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,713.27,530.56
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,784.89,578.01
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,831.12,606.78
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,876.02,633.7
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,892.66,642.06
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,905.79,648.46
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,910.67,650.0
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,911.7,648.94
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,943.06,667.75
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,970.75,683.48
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,1004.74,703.59
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,1028.53,717.26
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,1014.75,708.0
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,997.24,696.99
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,973.2,682.52
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,945.73,666.03
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,912.76,646.62
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,876.83,625.26
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,831.71,598.31
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,784.66,569.78
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,731.37,536.51
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,670.42,495.69
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,622.39,462.63
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,572.23,426.82
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,509.68,382.17
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,448.18,336.34
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,374.32,279.64
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,306.06,225.38
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,234.45,167.6
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,171.8,116.41
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,112.36,69.63
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,64.42,32.03
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,22.23,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,6.59,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,28.98,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,63.66,35.72
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,106.39,70.13
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,156.43,111.41
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,139.12,104.58
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,98.19,75.02
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,202.28,158.04
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,321.63,250.57
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,422.36,325.91
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,546.03,414.76
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,628.98,470.96
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,714.18,526.64
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,765.6,555.95
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,815.38,583.67
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,858.97,606.71
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,900.03,627.67
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,935.13,646.35
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,967.09,663.04
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,993.4,675.19
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,1016.13,685.2
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,1032.18,693.1
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,1044.38,698.97
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,1050.14,701.17
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,1051.91,701.33
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,1047.23,699.64
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,1038.6,695.9
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,1024.13,687.65
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,1005.88,677.4
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,980.93,665.93
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,952.49,652.27
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,919.07,635.47
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,882.62,616.47
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,840.37,593.49
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,795.74,568.43
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,744.95,538.76
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,692.65,506.54
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,638.09,469.17
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,577.65,426.69
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,516.5,384.04
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,456.06,339.63
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,383.38,283.92
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,316.15,230.46
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,233.4,165.2
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,163.78,110.07
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,103.63,63.52
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,55.77,26.03
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,20.07,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,4.71,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,20.96,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,45.21,24.45
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,43.82,27.2
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,36.93,24.01
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,49.96,35.62
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,60.8,44.83
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,111.2,85.51
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,162.33,125.88
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,299.17,232.41
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,451.12,344.94
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,576.42,433.65
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,704.8,520.96
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,760.44,554.52
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,807.22,581.83
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,849.5,605.28
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,889.16,626.71
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,924.31,645.32
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,956.47,661.92
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,979.99,673.18
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,999.88,682.34
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,1001.36,680.91
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,1013.07,685.85
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,1019.41,688.38
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,1022.02,688.93
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,1015.96,683.26
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,1006.21,675.63
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,1000.13,671.45
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,976.87,657.33
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,957.34,644.96
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,922.0,623.32
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,871.41,592.9
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,825.15,565.12
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,770.07,534.39
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,714.61,502.06
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,653.78,465.29
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,594.03,427.8
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,511.0,371.59
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,441.97,323.46
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,402.01,298.23
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,365.38,272.54
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,313.51,233.02
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,258.78,189.69
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,200.5,142.76
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,148.52,100.22
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,94.82,58.25
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,51.98,22.85
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,17.72,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,7.71,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,29.97,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,64.77,35.79
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,65.96,43.3
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,47.41,32.25
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,49.43,35.1
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,49.2,35.39
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,69.27,51.87
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,89.96,68.62
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,119.2,91.92
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,149.44,115.55
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,287.94,225.87
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,451.53,348.97
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,598.83,454.7
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,751.26,558.15
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,796.15,583.52
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,839.31,608.44
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,834.47,603.0
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,821.45,592.35
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,843.58,605.95
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,863.0,617.34
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,902.4,641.72
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,939.31,663.64
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,930.45,657.86
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,917.83,650.16
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,967.41,681.51
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,1002.32,702.62
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,978.85,688.81
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,965.93,682.23
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,906.28,645.4
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,826.2,594.84
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,775.29,562.74
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,717.05,524.95
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,686.47,506.32
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,661.21,490.47
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,620.53,463.44
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,577.98,434.5
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,511.36,387.1
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,454.62,345.59
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,392.11,299.83
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,333.64,255.51
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,266.63,203.4
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,199.07,149.87
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,146.74,107.49
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,101.44,70.78
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,67.37,42.79
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,37.1,14.51
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,15.0,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.79,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,3.4,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,6.06,0.0
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,10.37,2.69
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,16.72,8.05
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,16.88,8.57
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,16.74,8.61
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,27.86,18.0
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,39.02,27.31
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,39.42,27.46
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,39.83,27.61
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,68.82,51.27
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,99.59,75.86
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,116.7,89.09
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,134.08,102.37
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,168.07,128.69
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,203.09,155.31
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,279.67,213.34
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,343.13,260.02
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,388.69,292.98
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,435.11,326.12
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,634.64,472.46
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,817.22,599.19
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,941.34,680.66
2018,9,28,12,0,918.0,97.0,2.4,29.6,813.0,1028.8,735.27
2018,9,28,12,15,915.0,98.0,2.5,29.9,807.5,1024.04,731.66
2018,9,28,12,30,912.0,99.0,2.6,30.2,802.0,1015.49,726.67
2018,9,28,12,45,906.0,99.5,2.7,30.5,788.0,999.74,717.22
2018,9,28,13,0,900.0,100.0,2.8,30.8,774.0,980.42,705.58
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,956.45,691.8
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,929.13,675.8
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,896.74,656.68
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,861.4,635.36
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,819.47,609.87
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,775.26,582.39
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,732.06,554.99
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,679.73,519.61
