Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,902.92,692.02
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,938.58,713.18
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,959.82,725.23
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,981.53,738.08
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,999.88,748.71
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,1011.15,754.81
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,1018.88,758.73
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,1027.81,763.48
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,1033.12,765.96
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,1020.88,757.75
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,991.96,738.66
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,936.0,701.25
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,871.15,657.52
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,855.85,648.17
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,836.77,635.94
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,777.08,595.33
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,717.18,554.15
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,721.93,559.48
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,713.55,555.02
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,688.32,538.37
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,658.09,517.83
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,594.18,469.96
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,531.44,420.89
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,458.7,363.4
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,389.72,306.62
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,300.88,232.45
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,220.46,163.61
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,141.86,86.08
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,56.9,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,13.0,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,46.25,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,81.66,57.34
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,121.16,94.22
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,165.02,133.04
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,206.22,169.17
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,250.45,207.03
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,292.5,242.17
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,336.58,278.18
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,345.11,283.39
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,331.94,271.0
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,410.68,333.59
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,475.62,384.11
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,497.23,399.17
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,517.86,413.41
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,572.1,454.73
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,627.41,496.14
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,753.52,591.31
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,869.53,675.02
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,892.59,690.31
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,912.94,704.3
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,884.92,684.2
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,843.96,655.15
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,822.88,640.66
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,799.55,624.26
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,907.41,704.33
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,986.57,760.97
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,905.21,704.68
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,831.59,653.9
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,847.89,667.66
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,862.93,680.13
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,804.82,639.06
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,746.26,597.43
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,702.61,566.1
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,656.72,532.48
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,591.87,482.14
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,528.29,430.69
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,457.7,371.91
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,390.4,313.9
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,315.84,248.74
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,245.86,185.37
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,148.82,87.53
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,52.23,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,34.45,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,116.14,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,211.87,151.04
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,288.76,226.61
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,375.29,303.25
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,448.0,366.85
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,525.3,431.72
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,591.92,485.66
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,653.96,533.93
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,713.19,576.71
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,772.17,618.28
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,823.99,653.15
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,874.19,686.19
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,916.78,713.53
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,956.84,738.83
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,990.68,759.71
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,1021.4,778.37
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,1044.22,791.78
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,1063.45,802.86
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,1077.06,810.6
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,1086.84,815.95
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,1089.81,816.6
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,1088.86,814.87
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,1081.18,809.69
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,1069.67,802.15
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,1051.54,790.5
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,1029.86,776.59
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,1001.18,758.01
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,969.29,737.22
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,931.66,713.04
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,891.4,686.8
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,843.91,654.84
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,794.65,621.23
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,738.36,582.19
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,688.03,546.77
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,614.71,491.69
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,543.63,435.52
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,464.18,371.17
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,389.55,308.69
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,269.46,209.94
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,164.39,122.46
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,97.69,52.5
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,26.62,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,21.73,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,83.06,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,157.71,109.64
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,208.75,161.96
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,261.67,209.24
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,307.14,248.92
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,354.3,288.3
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,418.96,340.08
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,487.48,392.97
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,578.06,461.08
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,665.98,524.05
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,730.29,567.69
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,790.72,607.8
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,863.51,655.14
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,926.03,694.28
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,960.52,715.42
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,992.07,734.81
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,1015.74,748.52
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,1035.99,760.12
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,1035.85,760.0
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,1031.45,757.41
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,1035.74,761.06
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,1036.4,762.33
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,1040.92,765.61
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,1041.43,766.42
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,1026.91,757.41
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,1008.74,746.23
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,967.54,719.52
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,924.12,691.37
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,874.46,659.05
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,813.33,618.39
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,744.32,571.73
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,672.73,522.24
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,617.24,483.63
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,562.22,443.14
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,504.81,399.44
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,448.58,355.28
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,333.61,264.36
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,240.33,188.61
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,185.49,142.73
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,136.35,99.87
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,84.47,40.26
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,25.56,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.36,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,16.01,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,26.99,14.53
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,62.34,45.4
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,106.35,82.85
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,89.85,69.95
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,81.66,63.19
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,228.3,185.63
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,367.47,297.76
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,406.67,327.3
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,445.95,356.57
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,460.92,366.03
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,473.22,373.3
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,466.73,365.95
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,435.27,340.2
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,567.49,440.23
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,706.98,540.85
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,749.21,569.14
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,790.44,597.03
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,897.47,669.61
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,983.56,724.88
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,999.33,733.47
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,1011.53,740.41
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,1020.14,745.17
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,1011.95,739.16
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,1002.17,732.8
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,988.67,724.18
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,946.98,697.32
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,914.34,676.59
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,818.24,612.3
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,718.62,544.52
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,702.09,534.55
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,679.93,519.97
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,632.59,487.1
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,584.48,452.56
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,498.19,387.94
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,417.48,325.85
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,386.03,300.45
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,351.04,269.9
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,285.25,215.28
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,225.22,161.89
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,131.31,55.05
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,42.64,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,73.14,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,172.08,113.25
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,252.59,192.6
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,342.51,269.08
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,378.8,302.01
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,407.05,326.71
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,443.72,355.82
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,471.12,376.54
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,573.52,453.92
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,675.4,526.93
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,759.4,584.03
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,841.9,638.64
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,884.15,664.16
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,924.15,688.15
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,957.85,708.55
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,988.61,726.98
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,1012.04,740.6
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,1032.09,752.14
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,1041.12,757.3
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,1046.36,760.26
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,1054.33,764.57
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,1058.57,766.62
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,1039.88,755.03
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,1017.72,741.48
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,940.71,691.73
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,857.52,637.26
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,780.41,586.27
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,696.02,527.99
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,754.07,571.51
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,790.89,598.19
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,712.08,544.47
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,635.05,491.28
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,606.63,472.3
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,574.27,449.44
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,536.69,421.07
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,496.28,389.3
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,407.43,319.29
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,326.42,253.49
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,218.39,166.37
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,133.21,95.67
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,83.08,27.37
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,28.32,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,33.83,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,78.51,48.77
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,132.64,101.29
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,206.02,163.92
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,286.18,231.21
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,382.89,309.88
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,426.99,345.1
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,477.38,383.87
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,524.15,418.36
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,570.82,451.67
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,679.35,530.64
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,784.17,602.93
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,865.45,656.57
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,942.43,706.2
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,975.29,725.47
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,1005.08,742.98
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,1027.66,756.13
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,1046.71,767.07
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,1060.45,775.05
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,1070.46,780.79
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,1073.59,782.41
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,1072.89,781.76
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,1046.78,764.88
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,1017.19,745.96
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,999.06,735.1
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,965.34,713.8
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,964.45,714.19
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,947.63,703.81
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,884.12,662.27
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,809.84,612.85
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,753.73,575.11
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,697.07,536.26
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,589.69,459.28
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,477.81,374.94
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,373.46,294.12
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,265.9,208.98
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,203.02,158.78
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,136.4,104.73
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,99.64,74.09
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,65.34,44.48
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,36.96,5.56
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,9.18,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,31.14,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,70.05,40.8
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,169.66,128.56
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,280.38,219.01
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,332.38,262.35
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,386.83,306.03
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,454.17,357.75
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,524.94,409.82
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,575.25,445.15
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,625.46,479.43
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,617.83,472.55
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,612.67,467.31
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,652.92,495.04
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,692.51,521.31
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,712.99,534.68
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,731.15,546.5
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,836.72,618.12
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,933.88,680.24
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,956.5,694.48
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,968.78,702.91
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,1017.87,735.0
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,1049.38,755.45
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,1058.33,762.6
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,1063.26,767.57
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,1038.66,753.63
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,1010.85,737.75
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,969.1,712.89
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,936.06,693.6
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,878.52,657.24
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,820.06,619.64
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,778.34,593.03
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,734.52,564.33
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,697.61,540.35
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,658.4,514.01
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,600.11,470.77
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,541.98,425.38
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,465.23,365.31
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,392.61,305.96
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,291.71,222.93
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,200.49,143.73
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,111.67,13.72
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,31.75,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,49.49,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,126.98,73.72
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,211.19,162.41
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,307.22,245.47
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,294.49,239.8
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,263.02,216.32
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,221.13,181.29
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,152.9,122.78
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,270.99,221.28
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,403.2,327.04
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,585.73,469.61
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,771.01,603.5
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,843.35,651.72
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,905.53,692.7
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,938.41,712.75
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,968.47,730.97
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,992.07,744.92
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,1012.37,756.74
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,1026.72,765.12
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,1037.49,771.29
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,1041.55,772.84
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,1041.91,772.18
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,1034.88,767.42
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,1024.22,760.48
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,1007.14,749.12
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,986.7,735.69
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,959.02,717.93
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,928.33,698.18
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,891.81,674.67
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,852.91,649.35
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,806.36,618.42
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,758.29,586.0
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,711.08,553.54
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,655.33,514.12
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,585.81,462.56
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,518.38,409.74
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,429.24,338.74
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,351.39,274.35
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,253.86,194.13
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,169.79,120.64
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,88.14,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,16.3,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,60.85,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,153.08,82.68
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,240.55,182.86
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,337.63,265.81
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,385.68,307.99
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,434.12,348.37
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,510.42,408.16
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,591.26,468.69
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,651.11,510.95
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,716.65,555.24
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,784.47,599.54
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,852.85,642.89
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,894.17,667.72
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,943.27,697.6
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,977.22,717.14
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,1008.2,734.81
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,1032.58,748.99
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,1053.51,761.1
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,1067.71,768.96
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,1078.21,774.7
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,1081.21,776.66
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,1080.4,776.44
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,1072.85,772.12
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,1061.56,765.66
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,1042.36,754.91
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,1019.7,742.01
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,991.79,725.63
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,960.82,707.2
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,921.45,683.5
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,879.65,657.84
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,830.64,626.73
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,788.31,599.73
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,729.56,560.39
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,670.55,519.93
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,603.65,471.24
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,538.18,420.72
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,459.52,358.91
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,385.39,297.94
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,288.13,218.75
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,199.39,140.04
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,98.71,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,12.99,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.15,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.3,2.0,0.0,0.0
2018,11,7,6,45,57.0,14.0,0.4,16.4,16.5,28.78,0.0
2018,11,7,7,0,85.0,25.0,0.4,16.5,31.0,67.66,30.26
2018,11,7,7,15,167.5,40.5,0.45,17.1,63.5,138.44,103.75
2018,11,7,7,30,250.0,56.0,0.5,17.7,96.0,205.17,161.31
2018,11,7,7,45,335.5,64.5,0.55,18.3,137.0,274.43,219.52
2018,11,7,8,0,421.0,73.0,0.6,18.9,178.0,352.69,283.31
2018,11,7,8,15,467.5,84.0,0.7,19.65,221.0,417.17,334.25
2018,11,7,8,30,514.0,95.0,0.8,20.4,264.0,492.1,391.18
2018,11,7,8,45,583.5,94.5,0.9,21.15,310.5,569.08,448.23
2018,11,7,9,0,653.0,94.0,1.0,21.9,357.0,649.7,505.3
2018,11,7,9,15,768.0,79.5,1.25,22.65,416.0,749.51,574.66
2018,11,7,9,30,883.0,65.0,1.5,23.4,475.0,849.77,642.12
2018,11,7,9,45,895.5,66.5,1.75,24.2,506.0,892.24,669.15
2018,11,7,10,0,908.0,68.0,2.0,25.0,537.0,932.42,694.92
2018,11,7,10,15,917.0,69.0,2.15,25.45,561.5,966.13,716.06
