Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,30,926.0,70.0,2.3,25.9,586.0,996.92,735.25
2018,11,7,10,45,931.5,71.0,2.4,26.35,603.0,1021.13,749.63
2018,11,7,11,0,937.0,72.0,2.5,26.8,620.0,1041.94,761.91
2018,11,7,11,15,939.0,73.0,2.6,27.05,629.0,1055.68,770.36
2018,11,7,11,30,941.0,74.0,2.7,27.3,638.0,1065.73,776.65
2018,11,7,11,45,941.0,74.0,2.75,27.55,639.0,1068.72,778.07
2018,11,7,12,0,941.0,74.0,2.8,27.8,640.0,1067.93,777.31
2018,11,7,12,15,938.0,74.0,2.9,27.85,633.0,1060.32,773.48
2018,11,7,12,30,935.0,74.0,3.0,27.9,626.0,1049.02,767.43
2018,11,7,12,45,929.5,73.5,3.05,27.95,611.0,1030.96,756.67
2018,11,7,13,0,924.0,73.0,3.1,28.0,596.0,1009.45,743.77
2018,11,7,13,15,916.0,71.5,3.1,27.9,573.0,980.94,726.34
2018,11,7,13,30,908.0,70.0,3.1,27.8,550.0,949.36,706.89
2018,11,7,13,45,896.5,68.5,3.15,27.75,521.0,911.74,683.48
2018,11,7,14,0,885.0,67.0,3.2,27.7,492.0,871.66,658.15
2018,11,7,14,15,868.5,65.0,3.2,27.45,456.5,824.52,627.79
2018,11,7,14,30,852.0,63.0,3.2,27.2,421.0,775.79,595.81
2018,11,7,14,45,828.5,60.5,3.15,27.0,380.5,727.23,562.92
2018,11,7,15,0,805.0,58.0,3.1,26.8,340.0,670.06,523.01
2018,11,7,15,15,769.5,54.5,3.1,26.8,295.5,603.5,474.27
2018,11,7,15,30,734.0,51.0,3.1,26.8,251.0,538.33,423.46
2018,11,7,15,45,679.0,46.5,2.4,25.2,204.5,462.66,363.36
2018,11,7,16,0,624.0,42.0,1.7,23.6,158.0,391.12,303.95
2018,11,7,16,15,465.0,38.0,1.6,22.35,110.5,281.27,214.22
2018,11,7,16,30,306.0,34.0,1.5,21.1,63.0,183.4,127.62
2018,11,7,16,45,169.0,20.0,1.4,19.8,34.5,91.81,0.0
2018,11,7,17,0,32.0,6.0,1.3,18.5,6.0,13.98,0.0
2018,11,7,17,15,16.0,3.0,1.3,18.1,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,9.8,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,8,6,45,58.5,13.5,1.25,10.25,17.0,28.92,0.0
2018,11,8,7,0,104.0,25.0,1.2,10.5,32.0,74.85,29.56
2018,11,8,7,15,220.5,39.5,1.4,11.5,69.5,160.63,123.12
2018,11,8,7,30,337.0,54.0,1.6,12.5,107.0,245.6,198.03
2018,11,8,7,45,431.0,62.5,1.8,13.55,153.5,327.61,268.55
2018,11,8,8,0,525.0,71.0,2.0,14.6,200.0,417.86,343.83
2018,11,8,8,15,587.5,78.0,2.2,15.4,248.5,494.75,406.44
2018,11,8,8,30,650.0,85.0,2.4,16.2,297.0,576.23,470.53
2018,11,8,8,45,720.5,86.0,2.55,17.0,349.5,661.0,534.65
2018,11,8,9,0,791.0,87.0,2.7,17.8,402.0,749.51,597.9
2018,11,8,9,15,826.0,86.5,2.8,18.5,442.5,805.33,635.55
2018,11,8,9,30,861.0,86.0,2.9,19.2,483.0,866.37,676.31
2018,11,8,9,45,892.5,83.5,2.95,19.85,519.0,921.17,711.57
2018,11,8,10,0,924.0,81.0,3.0,20.5,555.0,963.93,737.95
2018,11,8,10,15,932.5,83.0,3.05,20.95,580.0,998.82,759.31
2018,11,8,10,30,941.0,85.0,3.1,21.4,605.0,1030.7,778.57
2018,11,8,10,45,946.5,86.0,3.1,21.85,622.5,1055.18,792.4
2018,11,8,11,0,952.0,87.0,3.1,22.3,640.0,1076.2,804.0
2018,11,8,11,15,954.0,88.0,3.15,22.6,649.0,1090.08,811.96
2018,11,8,11,30,956.0,89.0,3.2,22.9,658.0,1100.21,817.67
2018,11,8,11,45,955.0,89.5,3.2,23.25,659.0,1102.85,818.04
2018,11,8,12,0,954.0,90.0,3.2,23.6,660.0,1101.66,816.16
2018,11,8,12,15,951.5,89.5,3.25,23.7,652.5,1093.9,811.48
2018,11,8,12,30,949.0,89.0,3.3,23.8,645.0,1082.38,804.55
2018,11,8,12,45,944.0,88.0,3.3,23.95,630.0,1064.06,792.71
2018,11,8,13,0,939.0,87.0,3.3,24.1,615.0,1042.2,778.71
2018,11,8,13,15,926.0,85.5,3.3,24.05,589.5,1008.65,757.58
2018,11,8,13,30,913.0,84.0,3.3,24.0,564.0,983.17,741.93
2018,11,8,13,45,895.5,83.0,3.3,24.0,532.5,939.98,713.96
2018,11,8,14,0,878.0,82.0,3.3,24.0,501.0,894.57,684.3
2018,11,8,14,15,857.5,80.0,3.3,23.8,464.0,843.49,650.78
2018,11,8,14,30,837.0,78.0,3.3,23.6,427.0,790.99,615.66
2018,11,8,14,45,807.0,75.0,3.25,23.4,384.5,729.0,572.63
2018,11,8,15,0,777.0,72.0,3.2,23.2,342.0,667.03,528.6
2018,11,8,15,15,737.0,68.0,3.2,23.2,296.5,597.62,476.35
2018,11,8,15,30,697.0,64.0,3.2,23.2,251.0,534.97,426.53
2018,11,8,15,45,621.0,58.5,2.5,21.75,202.0,447.74,356.48
2018,11,8,16,0,545.0,53.0,1.8,20.3,153.0,366.87,289.12
2018,11,8,16,15,414.5,44.0,1.65,19.15,107.0,264.34,203.75
2018,11,8,16,30,284.0,35.0,1.5,18.0,61.0,175.25,121.66
2018,11,8,16,45,162.0,20.5,1.4,16.9,33.5,89.87,0.0
2018,11,8,17,0,40.0,6.0,1.3,15.8,6.0,16.37,0.0
2018,11,8,17,15,20.0,3.0,1.3,15.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.55,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,9.9,2.0,0.0,0.0
2018,11,9,6,45,80.5,13.5,1.25,10.2,17.5,35.89,0.0
2018,11,9,7,0,146.0,24.0,1.2,10.5,33.0,96.03,30.53
2018,11,9,7,15,289.5,37.0,1.3,11.7,75.0,188.47,143.63
2018,11,9,7,30,433.0,50.0,1.4,12.9,117.0,289.81,232.37
2018,11,9,7,45,492.0,58.0,1.45,14.05,158.0,356.72,290.35
2018,11,9,8,0,551.0,66.0,1.5,15.2,199.0,428.67,350.1
2018,11,9,8,15,598.0,74.0,1.45,16.0,244.5,497.72,405.06
2018,11,9,8,30,645.0,82.0,1.4,16.8,290.0,569.95,459.93
2018,11,9,8,45,685.0,85.5,1.35,17.6,332.5,634.7,506.77
2018,11,9,9,0,725.0,89.0,1.3,18.4,375.0,700.87,551.41
2018,11,9,9,15,768.0,91.5,1.15,19.3,419.5,769.31,594.5
2018,11,9,9,30,811.0,94.0,1.0,20.2,464.0,832.77,631.97
2018,11,9,9,45,850.5,92.0,0.85,21.1,503.5,894.07,666.1
2018,11,9,10,0,890.0,90.0,0.7,22.0,543.0,954.49,697.88
2018,11,9,10,15,901.0,91.5,0.85,22.6,568.5,990.92,720.47
2018,11,9,10,30,912.0,93.0,1.0,23.2,594.0,1024.47,741.46
2018,11,9,10,45,919.5,93.5,1.15,23.85,611.5,1050.25,757.39
2018,11,9,11,0,927.0,94.0,1.3,24.5,629.0,1072.65,771.25
2018,11,9,11,15,931.5,94.5,1.45,24.85,639.0,1075.48,773.89
2018,11,9,11,30,936.0,95.0,1.6,25.2,649.0,1087.39,782.48
2018,11,9,11,45,937.5,95.0,1.75,25.5,650.5,1091.94,786.55
2018,11,9,12,0,939.0,95.0,1.9,25.8,652.0,1092.73,788.4
2018,11,9,12,15,935.0,95.0,1.95,25.85,644.5,1084.15,783.8
2018,11,9,12,30,931.0,95.0,2.0,25.9,637.0,1084.79,785.27
2018,11,9,12,45,921.5,95.0,2.05,25.95,620.5,1063.14,772.67
2018,11,9,13,0,912.0,95.0,2.1,26.0,604.0,1038.06,758.15
2018,11,9,13,15,900.0,93.0,2.05,25.95,579.0,1004.92,737.5
2018,11,9,13,30,888.0,91.0,2.0,25.9,554.0,968.85,714.99
2018,11,9,13,45,872.5,89.0,2.0,25.8,523.5,926.91,689.19
2018,11,9,14,0,857.0,87.0,2.0,25.7,493.0,882.7,661.6
2018,11,9,14,15,835.5,84.5,2.0,25.45,456.0,830.86,628.77
2018,11,9,14,30,814.0,82.0,2.0,25.2,419.0,777.73,594.41
2018,11,9,14,45,783.5,79.0,1.95,24.95,377.0,716.19,552.88
2018,11,9,15,0,753.0,76.0,1.9,24.7,335.0,659.83,514.04
2018,11,9,15,15,711.0,71.0,1.9,24.7,289.5,589.19,461.87
2018,11,9,15,30,669.0,66.0,1.9,24.7,244.0,520.7,409.1
2018,11,9,15,45,601.0,60.0,1.45,22.85,197.0,438.76,344.96
2018,11,9,16,0,533.0,54.0,1.0,21.0,150.0,362.33,282.49
2018,11,9,16,15,416.5,44.5,1.0,20.05,106.0,266.2,203.11
2018,11,9,16,30,300.0,35.0,1.0,19.1,62.0,181.86,123.3
2018,11,9,16,45,166.5,20.5,1.05,18.2,34.0,73.98,0.0
2018,11,9,17,0,33.0,6.0,1.1,17.3,6.0,4.72,0.0
2018,11,9,17,15,16.5,3.0,1.1,17.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,6,45,41.0,11.0,0.65,12.2,13.5,21.57,0.0
2018,11,10,7,0,82.0,22.0,0.6,12.2,27.0,62.24,10.45
2018,11,10,7,15,161.0,37.0,0.6,12.8,57.5,133.41,99.69
2018,11,10,7,30,240.0,52.0,0.6,13.4,88.0,197.47,157.29
2018,11,10,7,45,312.0,64.5,0.55,13.95,128.0,263.67,214.05
2018,11,10,8,0,384.0,77.0,0.5,14.5,168.0,337.43,275.09
2018,11,10,8,15,413.5,87.5,0.5,15.15,203.5,388.38,316.02
2018,11,10,8,30,443.0,98.0,0.5,15.8,239.0,441.5,357.14
2018,11,10,8,45,482.0,106.5,0.45,16.45,278.5,501.04,401.21
2018,11,10,9,0,521.0,115.0,0.4,17.1,318.0,562.82,445.06
2018,11,10,9,15,578.5,118.5,0.55,18.0,364.0,644.49,503.47
2018,11,10,9,30,636.0,122.0,0.7,18.9,410.0,721.09,555.61
2018,11,10,9,45,687.5,123.0,0.85,19.8,453.5,791.3,602.1
2018,11,10,10,0,739.0,124.0,1.0,20.7,497.0,862.06,647.99
2018,11,10,10,15,756.5,123.5,1.05,21.15,521.0,898.91,670.13
2018,11,10,10,30,774.0,123.0,1.1,21.6,545.0,933.54,691.07
2018,11,10,10,45,782.5,127.0,1.15,22.0,564.5,962.24,708.22
2018,11,10,11,0,791.0,131.0,1.2,22.4,584.0,988.06,723.56
2018,11,10,11,15,796.0,132.5,1.25,22.65,594.5,1004.31,733.29
2018,11,10,11,30,801.0,134.0,1.3,22.9,605.0,1017.31,741.2
2018,11,10,11,45,802.0,134.5,1.3,23.15,606.5,1021.69,742.94
2018,11,10,12,0,803.0,135.0,1.3,23.4,608.0,1022.65,742.81
2018,11,10,12,15,784.5,139.0,1.4,23.45,597.0,1004.41,732.96
2018,11,10,12,30,766.0,143.0,1.5,23.5,586.0,982.94,721.23
2018,11,10,12,45,739.0,148.0,1.55,23.6,567.0,951.05,701.8
2018,11,10,13,0,712.0,153.0,1.6,23.7,548.0,916.49,680.58
2018,11,10,13,15,699.5,150.0,1.7,23.55,525.5,885.23,662.63
2018,11,10,13,30,687.0,147.0,1.8,23.4,503.0,851.63,642.73
2018,11,10,13,45,668.5,143.5,1.9,23.3,474.0,809.93,616.79
2018,11,10,14,0,650.0,140.0,2.0,23.2,445.0,766.65,589.26
2018,11,10,14,15,624.5,134.0,1.95,22.85,409.5,713.75,553.74
2018,11,10,14,30,599.0,128.0,1.9,22.5,374.0,660.4,516.95
2018,11,10,14,45,564.5,120.5,1.9,22.2,334.0,593.88,469.36
2018,11,10,15,0,530.0,113.0,1.9,21.9,294.0,534.71,425.71
2018,11,10,15,15,486.0,103.0,1.9,21.9,251.5,468.09,374.43
2018,11,10,15,30,442.0,93.0,1.9,21.9,209.0,404.63,324.0
2018,11,10,15,45,380.5,79.0,1.4,19.9,165.5,330.25,264.45
2018,11,10,16,0,319.0,65.0,0.9,17.9,122.0,261.86,207.7
2018,11,10,16,15,237.5,48.0,0.95,17.1,83.5,187.18,144.43
2018,11,10,16,30,156.0,31.0,1.0,16.3,45.0,121.49,80.91
2018,11,10,16,45,86.0,17.5,1.05,15.45,24.5,43.79,0.0
2018,11,10,17,0,16.0,4.0,1.1,14.6,4.0,3.15,0.0
2018,11,10,17,15,8.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,6,45,38.0,10.5,1.25,9.85,12.5,20.27,0.0
2018,11,11,7,0,76.0,21.0,1.2,10.0,25.0,58.55,0.7
2018,11,11,7,15,168.5,37.0,1.15,10.8,58.0,137.43,102.78
2018,11,11,7,30,261.0,53.0,1.1,11.6,91.0,209.55,168.32
2018,11,11,7,45,328.5,64.5,1.05,12.4,130.0,273.16,223.82
2018,11,11,8,0,396.0,76.0,1.0,13.2,169.0,343.9,283.31
2018,11,11,8,15,415.0,87.5,1.15,14.1,202.0,389.85,321.32
2018,11,11,8,30,434.0,99.0,1.3,15.0,235.0,436.92,358.91
2018,11,11,8,45,526.0,104.5,1.45,15.85,292.0,531.54,432.8
2018,11,11,9,0,618.0,110.0,1.6,16.7,349.0,640.97,514.6
2018,11,11,9,15,666.0,114.0,1.65,17.45,394.0,711.74,563.46
2018,11,11,9,30,714.0,118.0,1.7,18.2,439.0,783.81,612.06
2018,11,11,9,45,732.5,122.5,1.7,18.9,471.0,830.99,641.57
2018,11,11,10,0,751.0,127.0,1.7,19.6,503.0,876.66,669.66
2018,11,11,10,15,766.5,129.5,1.65,20.1,529.0,915.45,692.49
2018,11,11,10,30,782.0,132.0,1.6,20.6,555.0,951.99,713.48
2018,11,11,10,45,792.0,133.5,1.55,21.1,573.0,979.45,728.22
2018,11,11,11,0,802.0,135.0,1.5,21.6,591.0,1004.0,741.02
2018,11,11,11,15,807.0,135.5,1.5,21.95,600.5,1019.24,749.03
2018,11,11,11,30,812.0,136.0,1.5,22.3,610.0,1031.16,755.14
2018,11,11,11,45,813.0,136.0,1.45,22.65,611.5,1035.01,755.45
2018,11,11,12,0,814.0,136.0,1.4,23.0,613.0,1035.4,753.81
2018,11,11,12,15,816.0,133.5,1.4,23.15,607.0,1030.38,750.4
2018,11,11,12,30,818.0,131.0,1.4,23.3,601.0,1021.9,745.03
2018,11,11,12,45,785.5,132.5,1.35,23.5,575.0,980.26,717.67
2018,11,11,13,0,753.0,134.0,1.3,23.7,549.0,936.23,689.11
2018,11,11,13,15,754.0,130.0,1.2,23.7,531.5,916.17,675.9
2018,11,11,13,30,755.0,126.0,1.1,23.7,514.0,893.09,660.46
2018,11,11,13,45,739.5,121.5,1.05,23.7,484.0,851.5,633.64
2018,11,11,14,0,724.0,117.0,1.0,23.7,454.0,808.09,605.57
2018,11,11,14,15,720.0,110.5,0.9,23.5,424.5,770.59,580.98
2018,11,11,14,30,716.0,104.0,0.8,23.3,395.0,730.97,554.55
2018,11,11,14,45,684.5,97.5,0.75,23.1,353.0,668.36,512.31
2018,11,11,15,0,653.0,91.0,0.7,22.9,311.0,606.32,468.88
2018,11,11,15,15,609.5,85.0,0.7,22.9,268.5,537.62,418.65
2018,11,11,15,30,566.0,79.0,0.7,22.9,226.0,471.17,368.18
2018,11,11,15,45,502.0,69.5,0.55,21.45,181.0,392.45,307.27
2018,11,11,16,0,438.0,60.0,0.4,20.0,136.0,319.0,248.01
2018,11,11,16,15,338.5,46.5,0.4,19.45,94.5,233.18,176.72
2018,11,11,16,30,239.0,33.0,0.4,18.9,53.0,158.03,101.92
2018,11,11,16,45,130.5,18.5,0.4,18.35,28.5,60.32,0.0
2018,11,11,17,0,22.0,4.0,0.4,17.8,4.0,0.0,0.0
2018,11,11,17,15,11.0,2.0,0.45,17.55,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,6,45,32.0,10.0,1.6,9.05,11.5,18.01,0.0
2018,11,12,7,0,64.0,20.0,1.6,9.3,23.0,52.61,0.0
2018,11,12,7,15,147.0,35.5,1.75,10.55,53.5,126.94,93.8
2018,11,12,7,30,230.0,51.0,1.9,11.8,84.0,192.64,154.69
2018,11,12,7,45,304.0,63.0,2.05,13.05,123.0,258.67,212.52
2018,11,12,8,0,378.0,75.0,2.2,14.3,162.0,332.54,275.3
2018,11,12,8,15,419.0,86.0,2.25,15.15,201.0,391.12,323.99
2018,11,12,8,30,460.0,97.0,2.3,16.0,240.0,452.98,373.63
2018,11,12,8,45,543.0,100.5,2.4,16.9,292.0,546.84,446.86
2018,11,12,9,0,626.0,104.0,2.5,17.8,344.0,641.21,517.68
2018,11,12,9,15,681.0,105.0,2.6,18.75,389.0,714.52,569.1
2018,11,12,9,30,736.0,106.0,2.7,19.7,434.0,789.45,620.32
2018,11,12,9,45,776.5,105.5,2.75,20.7,472.5,850.82,660.05
2018,11,12,10,0,817.0,105.0,2.8,21.7,511.0,904.72,693.73
2018,11,12,10,15,831.0,106.0,2.8,22.4,536.0,941.79,715.69
2018,11,12,10,30,845.0,107.0,2.8,23.1,561.0,976.29,735.78
2018,11,12,10,45,855.0,107.5,2.75,23.8,579.0,1003.5,750.35
2018,11,12,11,0,865.0,108.0,2.7,24.5,597.0,1027.6,762.79
2018,11,12,11,15,870.0,109.0,2.55,24.8,607.0,1043.93,770.29
2018,11,12,11,30,875.0,110.0,2.4,25.1,617.0,1056.78,775.55
2018,11,12,11,45,877.5,109.0,2.25,25.4,618.5,1061.19,775.39
2018,11,12,12,0,880.0,108.0,2.1,25.7,620.0,1061.94,773.04
2018,11,12,12,15,879.5,106.5,1.9,25.75,613.5,1055.39,766.22
2018,11,12,12,30,879.0,105.0,1.7,25.8,607.0,1045.22,757.18
2018,11,12,12,45,875.0,102.5,1.55,25.9,592.0,1026.81,743.62
2018,11,12,13,0,871.0,100.0,1.4,26.0,577.0,1005.0,728.08
2018,11,12,13,15,860.5,98.5,1.3,25.9,554.0,974.83,708.7
2018,11,12,13,30,850.0,97.0,1.2,25.8,531.0,941.79,687.58
2018,11,12,13,45,835.5,94.0,1.05,25.75,501.0,900.73,660.3
2018,11,12,14,0,821.0,91.0,0.9,25.7,471.0,857.47,631.5
2018,11,12,14,15,800.5,88.0,0.85,25.45,435.5,807.19,599.89
2018,11,12,14,30,780.0,85.0,0.8,25.2,400.0,755.65,566.9
2018,11,12,14,45,751.5,80.5,0.75,24.95,359.0,700.88,530.96
2018,11,12,15,0,723.0,76.0,0.7,24.7,318.0,640.84,490.37
2018,11,12,15,15,680.0,71.0,0.7,24.7,273.5,570.97,440.18
2018,11,12,15,30,637.0,66.0,0.7,24.7,229.0,503.36,389.42
2018,11,12,15,45,567.5,59.0,0.65,22.9,183.0,421.02,327.48
2018,11,12,16,0,498.0,52.0,0.6,21.1,137.0,344.48,266.86
2018,11,12,16,15,373.5,41.5,0.7,20.3,94.0,245.51,185.68
2018,11,12,16,30,249.0,31.0,0.8,19.5,51.0,157.75,98.88
2018,11,12,16,45,143.0,18.5,0.85,18.7,28.0,64.93,0.0
2018,11,12,17,0,37.0,6.0,0.9,17.9,5.0,0.0,0.0
2018,11,12,17,15,18.5,3.0,0.95,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.6,8.0,8.44,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.7,16.0,18.73,0.0
2018,11,13,7,15,12.0,31.0,1.15,12.15,32.0,35.99,22.42
2018,11,13,7,30,8.0,47.0,1.1,12.6,48.0,45.02,32.14
2018,11,13,7,45,26.5,65.5,1.0,13.05,71.0,79.15,61.84
2018,11,13,8,0,45.0,84.0,0.9,13.5,94.0,109.77,88.49
2018,11,13,8,15,33.5,87.0,1.1,14.2,95.5,103.51,83.27
2018,11,13,8,30,22.0,90.0,1.3,14.9,97.0,97.58,78.02
2018,11,13,8,45,42.5,121.5,1.45,15.6,137.0,147.51,120.08
2018,11,13,9,0,63.0,153.0,1.6,16.3,177.0,200.15,163.37
2018,11,13,9,15,98.0,169.5,1.65,16.95,211.0,248.05,202.46
2018,11,13,9,30,133.0,186.0,1.7,17.6,245.0,317.18,257.4
2018,11,13,9,45,212.5,192.5,1.8,18.2,294.0,398.4,322.03
2018,11,13,10,0,292.0,199.0,1.9,18.8,343.0,505.75,404.24
2018,11,13,10,15,190.5,214.0,2.1,19.65,309.5,413.07,329.54
2018,11,13,10,30,89.0,229.0,2.3,20.5,276.0,314.15,249.45
2018,11,13,10,45,157.0,239.0,2.5,21.35,325.5,416.62,329.89
2018,11,13,11,0,225.0,249.0,2.7,22.2,375.0,498.77,392.29
2018,11,13,11,15,242.0,243.0,2.65,22.55,380.5,535.29,418.32
2018,11,13,11,30,259.0,237.0,2.6,22.9,386.0,547.17,426.63
2018,11,13,11,45,165.0,237.0,2.5,23.25,332.0,426.74,333.76
2018,11,13,12,0,71.0,237.0,2.4,23.6,278.0,306.35,239.17
2018,11,13,12,15,227.0,230.0,2.25,23.45,359.0,505.6,394.74
2018,11,13,12,30,383.0,223.0,2.1,23.3,440.0,652.82,504.36
2018,11,13,12,45,433.0,205.5,2.0,23.2,445.0,701.47,538.55
2018,11,13,13,0,483.0,188.0,1.9,23.1,450.0,722.92,554.58
2018,11,13,13,15,332.5,201.0,1.75,22.8,378.0,559.03,434.56
2018,11,13,13,30,182.0,214.0,1.6,22.5,306.0,404.0,317.32
2018,11,13,13,45,137.5,204.5,1.45,22.25,272.0,348.27,274.94
2018,11,13,14,0,93.0,195.0,1.3,22.0,238.0,275.7,218.39
2018,11,13,14,15,78.0,174.0,1.1,21.65,208.0,237.04,188.41
2018,11,13,14,30,63.0,153.0,0.9,21.3,178.0,199.59,158.82
2018,11,13,14,45,147.0,139.5,0.7,20.9,190.5,264.06,212.34
2018,11,13,15,0,231.0,126.0,0.5,20.5,203.0,319.96,256.73
2018,11,13,15,15,189.0,112.5,0.5,20.5,169.5,266.05,213.17
2018,11,13,15,30,147.0,99.0,0.5,20.5,136.0,203.16,162.46
2018,11,13,15,45,114.5,80.5,0.45,19.65,106.0,157.5,124.97
2018,11,13,16,0,82.0,62.0,0.4,18.8,76.0,115.03,89.23
2018,11,13,16,15,58.0,44.5,0.4,18.5,53.0,81.19,59.77
2018,11,13,16,30,34.0,27.0,0.4,18.2,30.0,47.81,26.02
2018,11,13,16,45,26.0,15.0,0.4,17.95,16.5,21.0,0.0
2018,11,13,17,0,18.0,3.0,0.4,17.7,3.0,0.0,0.0
2018,11,13,17,15,9.0,1.5,0.45,17.5,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.7,9.5,15.53,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.8,19.0,44.36,0.0
2018,11,14,7,15,153.5,32.0,0.8,13.55,50.5,126.45,89.37
2018,11,14,7,30,249.0,48.0,0.8,14.3,82.0,199.32,157.28
2018,11,14,7,45,363.0,56.0,0.8,15.0,126.0,282.89,228.61
2018,11,14,8,0,477.0,64.0,0.8,15.7,170.0,384.0,311.58
2018,11,14,8,15,489.0,76.5,0.95,16.45,205.5,431.3,350.18
2018,11,14,8,30,501.0,89.0,1.1,17.2,241.0,478.66,387.63
2018,11,14,8,45,624.5,83.5,1.2,17.95,300.0,589.18,472.27
2018,11,14,9,0,748.0,78.0,1.3,18.7,359.0,701.78,552.48
2018,11,14,9,15,776.0,81.0,1.2,19.65,397.5,759.23,587.94
2018,11,14,9,30,804.0,84.0,1.1,20.6,436.0,816.22,622.12
2018,11,14,9,45,833.0,84.0,1.05,21.5,471.0,869.79,653.46
2018,11,14,10,0,862.0,84.0,1.0,22.4,506.0,922.11,682.98
2018,11,14,10,15,872.0,85.0,0.9,22.95,529.5,956.13,699.87
2018,11,14,10,30,882.0,86.0,0.8,23.5,553.0,987.36,714.72
2018,11,14,10,45,889.5,87.0,0.7,24.0,570.5,1013.15,725.96
2018,11,14,11,0,897.0,88.0,0.6,24.5,588.0,1035.72,735.03
2018,11,14,11,15,901.0,88.5,0.55,24.8,597.5,1038.0,733.49
2018,11,14,11,30,905.0,89.0,0.5,25.1,607.0,1049.28,737.88
2018,11,14,11,45,905.5,88.5,0.45,25.4,608.0,1052.2,737.19
2018,11,14,12,0,906.0,88.0,0.4,25.7,609.0,1051.53,734.66
2018,11,14,12,15,901.5,88.5,0.45,25.8,602.0,1043.41,730.96
2018,11,14,12,30,897.0,89.0,0.5,25.9,595.0,1044.47,733.05
2018,11,14,12,45,888.5,89.5,0.55,26.0,580.0,1025.16,722.83
2018,11,14,13,0,880.0,90.0,0.6,26.1,565.0,1002.54,710.92
2018,11,14,13,15,868.0,89.0,0.7,26.0,542.0,971.55,695.46
2018,11,14,13,30,856.0,88.0,0.8,25.9,519.0,937.77,677.99
2018,11,14,13,45,839.5,86.0,0.9,25.85,489.0,896.1,654.88
2018,11,14,14,0,823.0,84.0,1.0,25.8,459.0,852.36,629.83
2018,11,14,14,15,801.0,81.5,1.1,25.5,423.5,801.57,599.9
2018,11,14,14,30,779.0,79.0,1.2,25.2,388.0,749.63,568.17
2018,11,14,14,45,748.0,75.5,1.25,24.95,347.5,688.84,528.43
2018,11,14,15,0,717.0,72.0,1.3,24.7,307.0,633.44,491.21
2018,11,14,15,15,674.0,67.0,1.3,24.7,263.5,564.02,440.25
2018,11,14,15,30,631.0,62.0,1.3,24.7,220.0,496.93,388.68
2018,11,14,15,45,562.0,55.5,1.1,22.6,175.5,415.87,326.27
2018,11,14,16,0,493.0,49.0,0.9,20.5,131.0,340.59,265.45
2018,11,14,16,15,378.0,39.0,0.95,19.55,90.0,246.8,186.88
2018,11,14,16,30,263.0,29.0,1.0,18.6,49.0,161.32,94.41
2018,11,14,16,45,138.0,15.5,1.1,17.6,25.5,61.27,0.0
2018,11,14,17,0,13.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,11,14,17,15,6.5,1.0,1.2,16.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,6,45,20.0,7.5,1.2,11.45,8.5,12.28,0.0
2018,11,15,7,0,40.0,15.0,1.2,11.6,17.0,26.71,0.0
2018,11,15,7,15,120.0,31.0,1.15,12.4,45.5,100.62,69.09
2018,11,15,7,30,200.0,47.0,1.1,13.2,74.0,174.78,138.19
2018,11,15,7,45,242.0,61.5,1.05,14.0,106.0,224.83,182.56
2018,11,15,8,0,284.0,76.0,1.0,14.8,138.0,279.33,229.05
2018,11,15,8,15,321.0,89.0,1.1,15.55,173.5,332.83,273.57
2018,11,15,8,30,358.0,102.0,1.2,16.3,209.0,389.43,319.14
2018,11,15,8,45,398.5,111.5,1.35,17.0,246.5,447.26,364.66
2018,11,15,9,0,439.0,121.0,1.5,17.7,284.0,507.69,410.92
2018,11,15,9,15,482.0,127.0,1.45,18.55,322.5,568.22,454.81
2018,11,15,9,30,525.0,133.0,1.4,19.4,361.0,630.57,498.5
2018,11,15,9,45,486.5,151.5,1.3,20.2,374.0,636.41,498.26
2018,11,15,10,0,448.0,170.0,1.2,21.0,387.0,637.88,495.24
2018,11,15,10,15,469.5,174.5,1.25,21.65,412.0,676.31,521.4
2018,11,15,10,30,491.0,179.0,1.3,22.3,437.0,713.96,546.25
2018,11,15,10,45,522.5,174.5,1.35,22.95,457.0,750.04,570.14
2018,11,15,11,0,554.0,170.0,1.4,23.6,477.0,784.88,592.45
2018,11,15,11,15,582.5,165.5,1.35,23.9,492.5,815.1,610.9
2018,11,15,11,30,611.0,161.0,1.3,24.2,508.0,854.36,635.21
2018,11,15,11,45,678.0,145.0,1.3,24.5,531.0,907.9,669.11
2018,11,15,12,0,745.0,129.0,1.3,24.8,554.0,957.41,699.74
2018,11,15,12,15,755.5,127.0,1.2,24.9,554.0,962.1,700.41
2018,11,15,12,30,766.0,125.0,1.1,25.0,554.0,963.48,699.6
2018,11,15,12,45,772.0,123.0,1.0,25.1,546.0,956.98,693.91
2018,11,15,13,0,778.0,121.0,0.9,25.2,538.0,947.17,686.31
2018,11,15,13,15,767.0,119.0,0.75,25.15,516.5,917.68,665.77
2018,11,15,13,30,756.0,117.0,0.6,25.1,495.0,885.66,643.88
2018,11,15,13,45,738.5,113.0,0.5,25.1,465.5,843.07,616.02
2018,11,15,14,0,721.0,109.0,0.4,25.1,436.0,798.8,587.03
2018,11,15,14,15,668.0,108.0,0.4,24.85,392.5,726.47,541.26
2018,11,15,14,30,615.0,107.0,0.4,24.6,349.0,655.38,495.28
2018,11,15,14,45,557.0,104.0,0.4,24.4,306.0,580.11,444.07
2018,11,15,15,0,499.0,101.0,0.4,24.2,263.0,502.42,388.87
2018,11,15,15,15,448.5,90.0,0.4,24.2,220.5,431.71,336.63
2018,11,15,15,30,398.0,79.0,0.4,24.2,178.0,364.87,285.33
2018,11,15,15,45,367.5,67.5,0.5,22.3,144.5,313.38,246.24
2018,11,15,16,0,337.0,56.0,0.6,20.4,111.0,264.72,206.72
2018,11,15,16,15,261.0,42.0,0.7,19.7,76.5,194.84,146.94
2018,11,15,16,30,185.0,28.0,0.8,19.0,42.0,128.78,71.1
2018,11,15,16,45,98.0,15.0,0.85,18.25,22.0,46.82,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.5,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,6,45,20.5,7.5,1.1,12.55,8.5,5.9,0.0
2018,11,16,7,0,41.0,15.0,1.1,12.5,17.0,27.1,0.0
2018,11,16,7,15,121.0,31.0,1.2,13.25,45.0,101.47,67.57
2018,11,16,7,30,201.0,47.0,1.3,14.0,73.0,175.84,138.34
2018,11,16,7,45,312.0,57.0,1.35,14.7,115.5,257.55,208.96
2018,11,16,8,0,423.0,67.0,1.4,15.4,158.0,351.19,287.57
2018,11,16,8,15,428.5,80.5,1.45,16.05,190.0,392.17,321.7
2018,11,16,8,30,434.0,94.0,1.5,16.7,222.0,432.85,354.31
2018,11,16,8,45,521.5,95.5,1.55,17.35,271.5,526.21,427.13
2018,11,16,9,0,609.0,97.0,1.6,18.0,321.0,620.82,497.73
2018,11,16,9,15,627.5,104.0,1.65,18.9,355.0,669.91,530.81
2018,11,16,9,30,646.0,111.0,1.7,19.8,389.0,718.38,562.98
2018,11,16,9,45,707.0,107.0,1.7,20.7,431.0,791.16,611.02
2018,11,16,10,0,768.0,103.0,1.7,21.6,473.0,864.64,657.74
2018,11,16,10,15,781.5,105.0,1.65,22.2,497.5,901.01,678.37
2018,11,16,10,30,795.0,107.0,1.6,22.8,522.0,927.82,692.68
2018,11,16,10,45,804.0,108.5,1.55,23.4,539.5,954.29,706.69
2018,11,16,11,0,813.0,110.0,1.5,24.0,557.0,977.83,718.66
2018,11,16,11,15,817.0,110.5,1.45,24.45,566.0,992.11,725.05
2018,11,16,11,30,821.0,111.0,1.4,24.9,575.0,1003.1,729.5
2018,11,16,11,45,822.0,111.0,1.35,25.35,576.5,1007.09,729.64
2018,11,16,12,0,823.0,111.0,1.3,25.8,578.0,1007.65,727.84
2018,11,16,12,15,818.5,111.5,1.3,25.95,571.5,999.75,722.62
2018,11,16,12,30,814.0,112.0,1.3,26.1,565.0,988.5,715.54
2018,11,16,12,45,805.5,111.0,1.3,26.25,550.0,968.31,702.96
2018,11,16,13,0,797.0,110.0,1.3,26.4,535.0,945.09,688.62
2018,11,16,13,15,787.0,108.0,1.25,26.35,514.0,923.95,675.48
2018,11,16,13,30,777.0,106.0,1.2,26.3,493.0,892.61,655.73
2018,11,16,13,45,762.5,103.5,1.2,26.25,465.0,854.14,632.04
2018,11,16,14,0,748.0,101.0,1.2,26.2,437.0,813.75,606.84
2018,11,16,14,15,726.0,97.0,1.15,25.9,402.5,763.53,574.56
2018,11,16,14,30,704.0,93.0,1.1,25.6,368.0,712.45,541.15
2018,11,16,14,45,672.5,88.0,1.1,25.35,329.0,652.39,501.02
2018,11,16,15,0,641.0,83.0,1.1,25.1,290.0,592.9,459.73
2018,11,16,15,15,595.5,76.5,1.1,25.1,247.5,523.22,408.08
2018,11,16,15,30,550.0,70.0,1.1,25.1,205.0,456.16,356.5
2018,11,16,15,45,483.0,61.0,0.8,22.95,162.0,377.26,295.16
2018,11,16,16,0,416.0,52.0,0.5,20.8,119.0,304.1,235.76
2018,11,16,16,15,314.5,40.5,0.55,20.0,81.5,219.0,164.17
2018,11,16,16,30,213.0,29.0,0.6,19.2,44.0,141.79,74.09
2018,11,16,16,45,113.0,15.5,0.65,18.4,23.0,52.77,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.25,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,26.74,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,130.69,85.78
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,221.34,175.05
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,291.76,237.51
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,374.88,308.03
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,424.82,349.85
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,470.08,386.66
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,556.57,454.29
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,641.68,517.83
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,672.33,537.62
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,700.22,555.44
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,793.64,619.77
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,883.17,678.56
