Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,922.04,701.76
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,958.57,723.68
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,983.66,737.81
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,1005.66,750.01
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,987.52,737.06
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,972.61,726.81
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,937.1,702.22
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,897.36,675.0
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,869.7,656.59
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,839.35,636.22
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,857.0,648.82
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,870.47,658.21
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,754.64,578.97
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,653.27,506.93
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,623.02,486.77
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,591.49,464.82
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,593.07,468.22
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,589.06,466.99
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,605.83,480.51
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,606.36,481.47
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,514.95,411.12
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,429.16,343.28
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,336.92,269.23
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,252.14,199.01
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,181.67,137.68
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,113.9,55.66
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,41.68,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,28.91,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,88.57,54.27
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,137.96,108.27
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,206.64,168.96
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,271.36,225.48
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,254.79,212.49
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,230.8,192.13
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,329.22,274.31
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,421.07,348.53
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,583.55,476.1
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,750.63,597.68
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,810.84,637.14
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,865.15,672.51
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,888.13,685.79
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,914.84,701.88
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,937.21,715.02
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,963.88,731.1
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,982.0,741.33
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,996.94,749.57
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,978.62,736.13
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,965.61,726.71
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,970.68,729.73
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,981.09,736.31
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,930.82,702.03
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,871.31,661.72
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,796.56,610.63
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,712.49,552.12
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,739.89,572.88
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,751.64,581.59
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,723.55,562.07
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,692.89,540.81
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,634.49,499.11
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,576.69,456.56
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,506.95,403.25
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,439.99,350.24
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,330.62,262.94
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,238.61,187.12
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,165.88,124.6
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,95.3,42.03
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,33.28,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,13.14,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,46.63,24.23
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,74.88,56.0
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,107.54,85.24
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,141.92,115.29
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,182.31,150.09
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,225.3,186.43
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,261.03,215.99
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,298.11,246.11
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,312.3,256.36
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,325.2,265.41
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,360.66,292.93
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,397.03,320.55
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,429.19,344.93
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,462.0,369.52
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,456.64,364.21
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,450.41,358.55
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,410.94,326.41
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,370.1,293.2
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,315.43,250.65
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,284.68,226.14
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,445.82,353.91
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,605.53,473.11
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,571.63,446.17
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,537.4,420.69
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,570.62,447.19
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,622.72,485.67
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,619.31,483.84
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,612.0,479.74
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,544.55,429.71
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,479.7,381.21
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,366.7,295.09
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,280.09,226.59
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,207.63,168.46
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,154.28,124.16
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,106.33,83.91
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,61.34,45.58
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,48.16,33.05
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,33.38,9.91
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,15.34,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,23.61,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,81.7,42.98
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,133.54,103.69
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,211.76,172.21
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,287.93,237.53
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,334.8,277.32
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,383.39,317.17
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,466.05,383.37
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,562.9,457.77
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,661.68,530.78
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,764.52,603.92
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,811.21,634.83
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,863.12,669.37
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,907.91,698.72
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,950.76,726.48
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,976.96,742.55
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,1000.15,756.72
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,1010.8,762.44
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,1017.97,766.08
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,1007.96,758.8
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,994.31,749.37
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,987.79,745.51
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,977.93,739.47
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,963.38,729.9
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,945.68,718.33
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,888.0,679.71
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,823.09,635.76
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,778.63,605.66
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,732.8,574.04
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,649.4,514.36
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,560.85,449.04
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,526.02,423.24
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,489.98,395.45
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,436.18,352.67
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,389.14,313.75
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,314.55,252.2
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,251.34,197.98
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,176.22,131.86
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,102.72,36.62
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,38.27,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,5.35,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,7.98,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,9.87,2.33
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,13.3,5.48
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,16.73,8.53
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,16.35,8.28
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,15.97,7.98
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,21.71,12.87
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,27.47,17.73
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,32.48,21.91
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,37.49,26.07
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,69.86,53.16
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,106.95,83.83
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,131.5,104.03
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,156.79,124.7
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,220.82,177.37
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,269.1,216.7
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,263.38,211.77
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,257.77,207.06
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,218.33,174.91
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,180.07,143.55
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,177.28,141.46
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,174.5,139.39
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,113.42,89.0
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,70.36,52.98
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,68.09,51.3
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,66.01,49.77
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,66.68,50.44
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,67.68,51.39
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,216.5,180.38
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,338.51,283.67
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,269.21,224.77
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,210.36,174.14
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,179.12,147.5
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,149.42,121.7
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,104.56,82.76
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,54.43,39.69
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,38.41,25.0
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,21.23,2.21
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,13.76,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,56.23,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,163.36,69.09
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,271.33,209.08
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,350.1,281.48
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,432.48,352.24
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,503.96,411.89
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,578.92,471.8
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,641.75,518.59
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,705.59,564.65
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,747.42,593.31
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,787.13,620.03
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,759.62,598.5
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,715.06,565.23
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,840.63,654.53
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,949.84,727.99
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,970.39,740.05
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,975.59,742.79
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,906.87,695.74
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,826.36,640.28
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,914.2,702.61
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,992.41,755.79
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,998.21,759.45
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,1012.78,769.95
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,995.02,759.09
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,974.06,746.36
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,946.48,729.07
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,916.12,709.8
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,879.3,685.83
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,849.91,666.91
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,801.05,633.92
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,750.96,599.43
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,693.36,558.21
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,635.82,515.88
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,567.61,463.38
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,501.45,408.88
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,421.6,342.08
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,352.55,281.31
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,255.4,193.36
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,161.22,44.89
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,62.33,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,8.76,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,9.09,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,8.34,1.05
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,11.01,3.58
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,13.67,5.97
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,20.56,11.92
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,27.46,17.85
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,35.93,25.05
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,44.42,32.2
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,76.12,58.89
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,111.17,87.97
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,132.16,105.37
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,153.84,123.22
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,165.06,132.06
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,176.41,140.96
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,154.07,122.19
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,132.21,103.82
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,124.1,97.12
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,116.24,90.62
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,104.05,80.63
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,92.24,70.94
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,127.65,100.38
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,164.93,131.08
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,137.25,108.3
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,110.41,86.16
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,116.17,91.46
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,133.77,106.48
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,162.21,130.45
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,191.64,155.11
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,180.22,147.21
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,182.44,150.32
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,148.69,122.41
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,125.91,103.29
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,61.01,47.33
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,9.1,2.05
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,39.31,28.16
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,68.19,51.75
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,37.43,24.18
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,33.2,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,136.67,29.5
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,245.56,185.44
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,312.64,249.94
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,383.05,311.76
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,269.33,223.12
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,120.92,99.3
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,85.82,68.82
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,47.51,34.62
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,76.25,58.76
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,107.32,84.5
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,139.61,111.32
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,190.37,152.81
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,173.71,138.66
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,142.96,113.19
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,393.43,320.56
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,621.0,497.84
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,528.76,423.71
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,435.41,348.78
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,525.88,419.98
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,591.01,470.44
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,759.72,598.01
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,909.39,704.29
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,818.92,639.76
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,727.16,574.65
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,626.0,500.59
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,539.15,434.4
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,513.03,415.19
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,486.44,395.1
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,623.37,503.95
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,728.0,582.88
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,613.09,496.52
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,500.59,409.44
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,401.86,330.15
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,318.32,260.7
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,300.79,244.32
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,283.9,225.91
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,162.62,120.89
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,38.78,2.27
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,14.39,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,37.01,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,134.36,10.91
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,238.15,180.49
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,316.04,254.77
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,402.48,328.95
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,473.73,388.31
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,549.18,448.39
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,607.77,491.78
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,673.07,537.74
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,729.85,575.97
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,786.42,612.88
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,834.18,641.98
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,880.53,669.35
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,915.72,688.84
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,937.17,699.1
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,963.33,711.54
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,986.55,721.73
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,1000.98,730.02
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,1012.09,736.5
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,1016.09,739.95
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,1016.65,741.44
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,1011.08,740.45
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,1002.09,737.27
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,985.44,729.04
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,965.57,718.62
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,938.45,703.99
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,908.6,687.23
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,881.64,671.39
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,841.76,646.3
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,794.42,615.26
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,745.84,582.72
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,687.87,542.72
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,630.01,501.52
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,561.2,449.88
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,494.51,396.29
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,420.39,334.95
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,347.48,272.19
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,249.9,184.58
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,153.78,16.23
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,57.46,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,38.82,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,99.17,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,158.1,117.63
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,269.83,217.33
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,397.7,324.54
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,473.69,388.06
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,550.89,450.65
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,600.8,488.19
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,650.21,524.1
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,688.79,550.22
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,720.14,570.44
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,701.06,553.56
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,664.5,524.48
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,734.27,573.01
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,796.51,613.96
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,800.49,613.76
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,800.87,611.75
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,782.34,597.91
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,770.77,589.21
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,806.59,613.26
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,852.11,643.23
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,840.45,633.76
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,826.18,623.26
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,752.42,572.51
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,689.08,527.6
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,641.97,493.55
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,572.4,443.47
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,634.03,489.86
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,674.99,518.59
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,688.97,528.58
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,689.45,529.34
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,553.38,432.57
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,416.13,329.57
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,280.56,224.19
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,163.02,128.82
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,128.19,100.33
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,95.19,72.31
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,68.03,47.04
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,36.26,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,13.5,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.85,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.9,5.0,10.65,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.3,14.0,15.37,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,17.56,8.01
2018,11,27,7,45,0.0,34.0,0.95,13.1,34.0,26.43,16.49
2018,11,27,8,0,0.0,45.0,1.0,13.5,45.0,35.57,24.62
2018,11,27,8,15,0.0,59.0,1.05,13.95,59.0,47.84,35.28
2018,11,27,8,30,0.0,73.0,1.1,14.4,73.0,60.1,45.81
2018,11,27,8,45,0.5,81.5,1.15,14.85,81.5,67.08,51.72
2018,11,27,9,0,1.0,90.0,1.2,15.3,90.0,74.3,57.73
2018,11,27,9,15,19.5,108.5,1.25,15.95,116.0,106.43,85.14
2018,11,27,9,30,38.0,127.0,1.3,16.6,142.0,152.95,123.93
2018,11,27,9,45,87.0,159.0,1.35,17.2,196.5,233.68,190.6
2018,11,27,10,0,136.0,191.0,1.4,17.8,251.0,338.68,273.97
2018,11,27,10,15,185.0,200.0,1.45,18.1,286.5,397.94,320.23
