Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,28,7,15,125.5,8.5,1.65,3.3,12.5,0.0,0.0
2018,12,28,7,30,251.0,17.0,1.8,4.2,25.0,122.84,0.0
2018,12,28,7,45,404.5,24.0,1.9,5.1,60.5,244.71,148.11
2018,12,28,8,0,558.0,31.0,2.0,6.0,96.0,364.14,294.2
2018,12,28,8,15,632.0,36.0,2.2,6.7,138.0,444.16,369.74
2018,12,28,8,30,706.0,41.0,2.4,7.4,180.0,529.73,444.72
2018,12,28,8,45,695.5,49.5,2.55,8.1,212.0,566.5,477.08
2018,12,28,9,0,685.0,58.0,2.7,8.8,244.0,600.63,504.67
2018,12,28,9,15,772.0,55.5,2.75,9.35,293.0,694.78,577.55
2018,12,28,9,30,859.0,53.0,2.8,9.9,342.0,784.35,643.89
2018,12,28,9,45,880.0,54.0,2.85,10.5,375.5,833.79,678.26
2018,12,28,10,0,901.0,55.0,2.9,11.1,409.0,882.01,711.25
2018,12,28,10,15,915.5,56.0,2.8,11.4,436.5,922.75,737.74
2018,12,28,10,30,930.0,57.0,2.7,11.7,464.0,961.24,762.13
2018,12,28,10,45,939.5,57.5,2.65,12.0,485.0,991.73,780.95
2018,12,28,11,0,949.0,58.0,2.6,12.3,506.0,1019.27,797.6
2018,12,28,11,15,954.5,58.5,2.65,12.5,519.5,1039.71,810.69
2018,12,28,11,30,960.0,59.0,2.7,12.7,533.0,1056.75,821.6
2018,12,28,11,45,962.5,59.0,2.7,12.9,539.0,1066.55,827.15
2018,12,28,12,0,965.0,59.0,2.7,13.1,545.0,1072.72,830.46
2018,12,28,12,15,958.5,61.5,2.75,13.2,542.5,1069.58,828.5
2018,12,28,12,30,952.0,64.0,2.8,13.3,540.0,1062.78,824.31
2018,12,28,12,45,940.0,66.0,2.9,13.4,528.5,1046.2,814.09
2018,12,28,13,0,928.0,68.0,3.0,13.5,517.0,1026.29,801.7
2018,12,28,13,15,920.5,66.5,2.95,13.5,499.5,1002.87,785.8
2018,12,28,13,30,913.0,65.0,2.9,13.5,482.0,976.35,767.81
2018,12,28,13,45,901.5,64.0,2.85,13.5,458.0,943.84,745.59
2018,12,28,14,0,890.0,63.0,2.8,13.5,434.0,908.78,721.48
2018,12,28,14,15,873.0,61.0,2.7,13.3,403.0,865.16,691.1
2018,12,28,14,30,856.0,59.0,2.6,13.1,372.0,819.82,659.09
2018,12,28,14,45,830.5,56.5,2.45,12.85,335.5,773.51,625.53
2018,12,28,15,0,805.0,54.0,2.3,12.6,299.0,717.76,584.12
2018,12,28,15,15,767.0,50.5,2.3,12.6,258.5,651.3,533.8
2018,12,28,15,30,729.0,47.0,2.3,12.6,218.0,585.99,482.59
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,507.13,417.76
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,431.99,352.45
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,335.07,265.76
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,250.56,146.24
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,106.62,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.0,5.5,0.5,6.9,6.0,0.0,0.0
2018,12,29,7,30,38.0,11.0,0.5,7.4,12.0,25.16,0.0
2018,12,29,7,45,248.0,22.0,0.45,7.9,49.0,172.56,100.3
2018,12,29,8,0,458.0,33.0,0.4,8.4,86.0,317.85,251.61
2018,12,29,8,15,492.0,40.5,0.55,9.05,118.5,370.84,302.46
2018,12,29,8,30,526.0,48.0,0.7,9.7,151.0,426.61,351.79
2018,12,29,8,45,440.0,69.5,0.8,10.4,169.0,417.54,346.32
2018,12,29,9,0,354.0,91.0,0.9,11.1,187.0,395.86,329.43
2018,12,29,9,15,545.5,78.0,1.15,11.7,250.0,551.08,454.98
2018,12,29,9,30,737.0,65.0,1.4,12.3,313.0,707.79,572.4
2018,12,29,9,45,798.5,61.0,1.6,12.9,354.0,782.14,625.09
2018,12,29,10,0,860.0,57.0,1.8,13.5,395.0,847.79,671.24
2018,12,29,10,15,873.5,58.5,1.85,13.85,422.0,887.2,697.11
2018,12,29,10,30,887.0,60.0,1.9,14.2,449.0,924.45,721.42
2018,12,29,10,45,895.5,61.5,1.95,14.55,469.5,954.51,740.54
2018,12,29,11,0,904.0,63.0,2.0,14.9,490.0,981.74,757.71
2018,12,29,11,15,909.0,64.0,2.0,15.05,503.5,1001.79,769.93
2018,12,29,11,30,914.0,65.0,2.0,15.2,517.0,1018.6,780.11
2018,12,29,11,45,915.0,65.5,2.0,15.4,522.5,1027.34,784.85
2018,12,29,12,0,916.0,66.0,2.0,15.6,528.0,1032.61,787.51
2018,12,29,12,15,913.0,66.5,2.05,15.75,525.5,1030.32,786.14
2018,12,29,12,30,910.0,67.0,2.1,15.9,523.0,1024.56,782.69
2018,12,29,12,45,903.5,67.5,2.1,16.0,513.5,1011.86,774.25
2018,12,29,13,0,897.0,68.0,2.1,16.1,504.0,995.88,763.8
2018,12,29,13,15,888.5,67.5,2.15,16.1,487.0,973.42,749.94
2018,12,29,13,30,880.0,67.0,2.2,16.1,470.0,948.02,734.09
2018,12,29,13,45,866.5,65.5,2.25,16.1,445.5,913.77,712.0
2018,12,29,14,0,853.0,64.0,2.3,16.1,421.0,877.19,688.07
2018,12,29,14,15,834.5,62.5,2.1,15.85,391.0,843.59,664.33
2018,12,29,14,30,816.0,61.0,1.9,15.6,361.0,798.24,631.84
2018,12,29,14,45,789.5,58.5,1.75,15.35,325.5,743.72,592.7
2018,12,29,15,0,763.0,56.0,1.6,15.1,290.0,688.75,552.42
2018,12,29,15,15,724.5,52.5,1.6,15.1,250.5,623.6,504.03
2018,12,29,15,30,686.0,49.0,1.6,15.1,211.0,559.7,454.87
2018,12,29,15,45,625.5,44.0,1.3,13.6,170.0,481.58,391.89
2018,12,29,16,0,565.0,39.0,1.0,12.1,129.0,407.5,329.11
2018,12,29,16,15,462.5,32.5,1.05,11.75,91.0,320.81,252.04
2018,12,29,16,30,360.0,26.0,1.1,11.4,53.0,232.59,140.31
2018,12,29,16,45,207.0,16.0,1.1,11.05,29.0,102.92,0.0
2018,12,29,17,0,54.0,6.0,1.1,10.7,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.1,10.65,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,6.95,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.7,19.0,71.04,0.0
2018,12,30,7,45,279.5,26.0,1.6,8.4,52.0,190.36,109.11
2018,12,30,8,0,422.0,37.0,1.7,9.1,85.0,301.16,240.33
2018,12,30,8,15,411.0,48.0,1.85,9.35,111.0,329.8,272.76
2018,12,30,8,30,400.0,59.0,2.0,9.6,137.0,356.92,299.62
2018,12,30,8,45,376.5,75.5,2.15,9.9,162.0,375.88,317.63
2018,12,30,9,0,353.0,92.0,2.3,10.2,187.0,395.76,334.91
2018,12,30,9,15,423.5,97.0,2.3,10.45,227.5,471.19,397.52
2018,12,30,9,30,494.0,102.0,2.3,10.7,268.0,551.28,461.71
2018,12,30,9,45,484.0,114.0,2.35,11.0,290.0,575.82,479.65
2018,12,30,10,0,474.0,126.0,2.4,11.3,312.0,598.15,495.79
2018,12,30,10,15,621.0,107.5,2.4,11.55,369.0,734.44,598.71
2018,12,30,10,30,768.0,89.0,2.4,11.8,426.0,860.01,688.53
2018,12,30,10,45,818.5,82.0,2.35,12.1,456.0,918.34,726.94
2018,12,30,11,0,869.0,75.0,2.3,12.4,486.0,974.82,763.89
2018,12,30,11,15,885.0,74.0,2.3,12.7,502.5,991.19,773.09
2018,12,30,11,30,901.0,73.0,2.3,13.0,519.0,1016.19,788.74
2018,12,30,11,45,908.0,72.0,2.3,13.25,526.0,1028.99,796.11
2018,12,30,12,0,915.0,71.0,2.3,13.5,533.0,1038.41,801.46
2018,12,30,12,15,914.5,71.0,2.35,13.7,531.5,1038.1,801.14
2018,12,30,12,30,914.0,71.0,2.4,13.9,530.0,1034.29,798.73
2018,12,30,12,45,909.5,70.5,2.5,14.1,520.5,1022.31,791.48
2018,12,30,13,0,905.0,70.0,2.6,14.3,511.0,1006.99,782.09
2018,12,30,13,15,897.5,69.0,2.75,14.35,494.0,984.8,768.9
2018,12,30,13,30,890.0,68.0,2.9,14.4,477.0,959.59,753.5
2018,12,30,13,45,877.5,66.5,3.05,14.45,452.5,926.15,732.04
2018,12,30,14,0,865.0,65.0,3.2,14.5,428.0,890.26,708.53
2018,12,30,14,15,846.0,63.5,3.15,14.4,397.5,855.93,684.83
2018,12,30,14,30,827.0,62.0,3.1,14.3,367.0,809.81,652.11
2018,12,30,14,45,800.0,59.5,3.05,14.15,331.0,754.5,612.11
2018,12,30,15,0,773.0,57.0,3.0,14.0,295.0,698.72,570.81
2018,12,30,15,15,734.5,53.5,3.0,14.0,255.5,633.13,520.63
2018,12,30,15,30,696.0,50.0,3.0,14.0,216.0,568.73,469.69
2018,12,30,15,45,633.5,45.5,2.2,12.55,174.5,489.26,403.29
2018,12,30,16,0,571.0,41.0,1.4,11.1,133.0,413.74,337.13
2018,12,30,16,15,460.5,34.5,1.35,10.5,94.0,322.56,256.01
2018,12,30,16,30,350.0,28.0,1.3,9.9,55.0,230.57,145.94
2018,12,30,16,45,200.5,17.0,1.25,9.3,30.0,101.16,0.0
2018,12,30,17,0,51.0,6.0,1.2,8.7,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.55,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,31,7,15,44.5,5.5,1.95,6.15,7.0,0.0,0.0
2018,12,31,7,30,89.0,11.0,2.2,6.8,14.0,46.97,0.0
2018,12,31,7,45,274.0,23.0,2.45,7.45,50.5,184.57,104.68
2018,12,31,8,0,459.0,35.0,2.7,8.1,87.0,318.48,255.82
2018,12,31,8,15,488.0,42.5,2.9,8.5,119.0,368.87,307.08
2018,12,31,8,30,517.0,50.0,3.1,8.9,151.0,421.36,355.62
2018,12,31,8,45,483.5,64.5,3.3,9.35,176.0,440.71,374.23
2018,12,31,9,0,450.0,79.0,3.5,9.8,201.0,449.45,382.74
2018,12,31,9,15,487.0,86.5,3.6,10.2,235.5,513.51,435.71
2018,12,31,9,30,524.0,94.0,3.7,10.6,270.0,573.01,483.19
2018,12,31,9,45,684.0,80.0,3.75,11.0,334.0,712.67,591.53
2018,12,31,10,0,844.0,66.0,3.8,11.4,398.0,853.68,696.12
2018,12,31,10,15,884.5,63.0,3.9,11.65,432.0,901.91,729.67
2018,12,31,10,30,925.0,60.0,4.0,11.9,466.0,958.67,769.69
2018,12,31,10,45,935.0,61.0,4.1,12.1,487.5,990.55,791.37
2018,12,31,11,0,945.0,62.0,4.2,12.3,509.0,1019.53,811.1
2018,12,31,11,15,950.5,62.5,4.25,12.4,523.0,1040.26,824.95
2018,12,31,11,30,956.0,63.0,4.3,12.5,537.0,1057.61,836.74
2018,12,31,11,45,959.0,62.5,4.4,12.6,543.0,1067.55,844.02
2018,12,31,12,0,962.0,62.0,4.5,12.7,549.0,1073.88,848.98
2018,12,31,12,15,959.0,63.5,4.55,12.7,547.5,1073.23,848.99
2018,12,31,12,30,956.0,65.0,4.6,12.7,546.0,1068.91,846.64
2018,12,31,12,45,948.5,66.0,4.6,12.7,536.5,1055.77,837.68
2018,12,31,13,0,941.0,67.0,4.6,12.7,527.0,1039.18,826.48
2018,12,31,13,15,934.0,66.5,4.65,12.6,510.0,1017.71,812.7
2018,12,31,13,30,927.0,66.0,4.7,12.5,493.0,993.07,796.65
2018,12,31,13,45,915.0,64.5,4.7,12.45,468.5,959.34,773.32
2018,12,31,14,0,903.0,63.0,4.7,12.4,444.0,923.01,747.96
2018,12,31,14,15,886.5,61.0,4.6,12.2,413.0,879.64,716.77
2018,12,31,14,30,870.0,59.0,4.5,12.0,382.0,834.44,683.85
2018,12,31,14,45,845.5,56.5,4.4,11.85,345.5,788.67,649.84
2018,12,31,15,0,821.0,54.0,4.3,11.7,309.0,733.23,607.62
2018,12,31,15,15,784.0,51.0,4.3,11.7,268.5,667.5,556.45
2018,12,31,15,30,747.0,48.0,4.3,11.7,228.0,602.73,504.37
2018,12,31,15,45,577.5,40.5,2.5,13.9,164.0,448.51,370.06
2018,12,31,16,0,408.0,33.0,0.7,16.1,100.0,312.89,250.46
2018,12,31,16,15,259.0,31.0,0.65,15.7,69.0,209.09,162.82
2018,12,31,16,30,110.0,29.0,0.6,15.3,38.0,103.84,64.48
2018,12,31,16,45,70.5,16.5,0.6,14.9,21.0,43.94,0.0
2018,12,31,17,0,31.0,4.0,0.6,14.5,4.0,3.15,0.0
2018,12,31,17,15,15.5,2.0,0.5,14.25,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
